Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,6,15,21.0,3.0,0.7,4.7,2.5,0.0,0.0
2018,3,4,6,30,42.0,6.0,0.7,5.0,5.0,0.0,0.0
2018,3,4,6,45,194.5,19.0,0.7,5.35,33.0,113.4,0.0
2018,3,4,7,0,347.0,32.0,0.7,5.7,61.0,259.79,191.48
2018,3,4,7,15,469.0,39.5,0.8,6.1,108.5,362.28,298.24
2018,3,4,7,30,591.0,47.0,0.9,6.5,156.0,473.62,394.65
2018,3,4,7,45,664.5,51.0,0.95,6.95,209.5,551.17,459.11
2018,3,4,8,0,738.0,55.0,1.0,7.4,263.0,639.43,527.16
2018,3,4,8,15,781.5,58.5,1.1,7.9,316.0,707.06,576.9
2018,3,4,8,30,825.0,62.0,1.2,8.4,369.0,775.19,625.26
2018,3,4,8,45,855.0,64.0,1.3,8.85,419.0,821.59,656.57
2018,3,4,9,0,885.0,66.0,1.4,9.3,469.0,874.46,691.99
2018,3,4,9,15,902.5,68.5,1.45,9.75,514.0,915.01,717.31
2018,3,4,9,30,920.0,71.0,1.5,10.2,559.0,952.86,740.52
2018,3,4,9,45,903.5,81.5,1.55,10.7,589.0,965.73,746.37
2018,3,4,10,0,887.0,92.0,1.6,11.2,619.0,973.87,749.44
2018,3,4,10,15,912.0,90.0,1.6,11.5,657.0,1002.57,766.36
2018,3,4,10,30,937.0,88.0,1.6,11.8,695.0,1027.84,780.65
2018,3,4,10,45,958.0,85.0,1.6,12.15,725.5,1044.24,788.98
2018,3,4,11,0,979.0,82.0,1.6,12.5,756.0,1056.61,794.87
2018,3,4,11,15,982.5,82.5,1.65,12.75,773.0,1051.96,790.93
2018,3,4,11,30,986.0,83.0,1.7,13.0,790.0,1043.11,784.62
2018,3,4,11,45,906.0,112.5,1.75,13.2,768.0,984.4,745.53
2018,3,4,12,0,826.0,142.0,1.8,13.4,746.0,932.38,711.05
2018,3,4,12,15,789.5,151.5,1.85,13.5,729.5,887.16,680.97
2018,3,4,12,30,753.0,161.0,1.9,13.6,713.0,845.44,652.92
2018,3,4,12,45,824.0,139.0,1.95,13.75,737.0,850.31,657.09
2018,3,4,13,0,895.0,117.0,2.0,13.9,761.0,846.03,654.5
2018,3,4,13,15,930.5,102.5,2.05,13.9,760.0,821.89,638.54
2018,3,4,13,30,966.0,88.0,2.1,13.9,759.0,791.88,618.57
2018,3,4,13,45,949.5,90.5,2.15,13.85,731.5,738.24,580.56
2018,3,4,14,0,933.0,93.0,2.2,13.8,704.0,683.19,539.15
2018,3,4,14,15,934.0,88.0,2.2,13.7,676.0,629.83,497.71
2018,3,4,14,30,935.0,83.0,2.2,13.6,648.0,574.07,452.95
2018,3,4,14,45,920.5,81.0,2.25,13.5,609.0,511.76,401.7
2018,3,4,15,0,906.0,79.0,2.3,13.4,570.0,449.14,348.34
2018,3,4,15,15,859.5,82.5,2.3,13.4,518.5,378.63,287.36
2018,3,4,15,30,813.0,86.0,2.3,13.4,467.0,313.37,229.68
2018,3,4,15,45,789.0,80.5,2.2,12.9,419.0,249.61,172.81
2018,3,4,16,0,765.0,75.0,2.1,12.4,371.0,188.14,119.5
2018,3,4,16,15,749.0,67.5,1.85,11.55,324.5,128.25,72.77
2018,3,4,16,30,733.0,60.0,1.6,10.7,278.0,70.17,40.48
2018,3,4,16,45,671.0,55.0,1.35,9.85,225.5,45.52,35.76
2018,3,4,17,0,609.0,50.0,1.1,9.0,173.0,38.95,29.71
2018,3,4,17,15,490.5,42.5,1.15,8.45,123.0,33.96,24.81
2018,3,4,17,30,372.0,35.0,1.2,7.9,73.0,29.06,19.21
2018,3,4,17,45,224.5,22.5,1.2,7.3,41.5,19.19,0.0
2018,3,4,18,0,77.0,10.0,1.2,6.7,10.0,9.1,0.0
2018,3,4,18,15,38.5,5.0,1.15,6.7,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.45,6.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.45,5.45,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,1.3,2.0,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,1.4,3.0,6.0,0.0,0.0
2018,3,5,6,45,222.0,19.5,1.5,3.95,36.5,127.89,0.0
2018,3,5,7,0,390.0,32.0,1.6,4.9,67.0,285.79,218.69
2018,3,5,7,15,503.0,39.5,1.7,5.7,115.5,383.69,319.46
2018,3,5,7,30,616.0,47.0,1.8,6.5,164.0,484.25,408.09
2018,3,5,7,45,680.5,52.5,1.95,7.3,217.5,565.5,476.07
2018,3,5,8,0,745.0,58.0,2.1,8.1,271.0,649.84,542.08
2018,3,5,8,15,786.5,62.0,2.05,8.95,324.5,717.04,590.53
2018,3,5,8,30,828.0,66.0,2.0,9.8,378.0,784.52,636.92
2018,3,5,8,45,856.5,69.0,1.95,10.65,428.5,839.43,672.18
2018,3,5,9,0,885.0,72.0,1.9,11.5,479.0,884.14,698.98
2018,3,5,9,15,905.5,74.0,1.8,12.15,525.0,926.67,723.43
2018,3,5,9,30,926.0,76.0,1.7,12.8,571.0,966.63,745.36
2018,3,5,9,45,941.0,76.5,1.55,13.5,610.5,996.53,759.01
2018,3,5,10,0,956.0,77.0,1.4,14.2,650.0,1023.06,770.02
2018,3,5,10,15,965.0,78.5,1.35,14.6,682.5,1041.38,778.03
2018,3,5,10,30,974.0,80.0,1.3,15.0,715.0,1055.73,783.59
2018,3,5,10,45,980.0,81.0,1.25,15.45,740.5,1062.44,784.23
2018,3,5,11,0,986.0,82.0,1.2,15.9,766.0,1064.95,782.43
2018,3,5,11,15,990.5,82.5,1.15,16.2,783.5,1061.15,777.29
2018,3,5,11,30,995.0,83.0,1.1,16.5,801.0,1053.1,769.73
2018,3,5,11,45,997.0,83.5,1.1,16.75,810.0,1038.44,759.41
2018,3,5,12,0,999.0,84.0,1.1,17.0,819.0,1019.62,746.68
2018,3,5,12,15,998.5,83.5,1.05,17.15,819.0,993.35,728.69
2018,3,5,12,30,998.0,83.0,1.0,17.3,819.0,963.24,708.41
2018,3,5,12,45,996.0,82.5,0.95,17.45,810.5,928.15,685.02
2018,3,5,13,0,994.0,82.0,0.9,17.6,802.0,889.58,659.4
2018,3,5,13,15,989.0,81.5,0.95,17.65,785.0,845.41,631.92
2018,3,5,13,30,984.0,81.0,1.0,17.7,768.0,798.37,602.11
2018,3,5,13,45,977.0,80.0,1.0,17.75,743.5,746.8,567.52
2018,3,5,14,0,970.0,79.0,1.0,17.8,719.0,692.99,528.61
2018,3,5,14,15,959.5,78.5,1.0,17.7,687.0,635.69,486.22
2018,3,5,14,30,949.0,78.0,1.0,17.6,655.0,577.02,441.3
2018,3,5,14,45,935.0,76.5,1.0,17.5,616.0,514.65,391.97
2018,3,5,15,0,921.0,75.0,1.0,17.4,577.0,451.89,340.44
2018,3,5,15,15,898.5,73.0,1.0,17.4,531.0,385.6,284.4
2018,3,5,15,30,876.0,71.0,1.0,17.4,485.0,320.53,227.86
2018,3,5,15,45,830.0,67.5,0.95,16.8,427.5,247.26,165.59
2018,3,5,16,0,784.0,64.0,0.9,16.2,370.0,181.54,110.92
2018,3,5,16,15,728.0,61.5,0.85,15.35,315.5,120.99,66.27
2018,3,5,16,30,672.0,59.0,0.8,14.5,261.0,67.31,38.54
2018,3,5,16,45,599.0,55.0,0.8,13.7,210.0,41.2,31.36
2018,3,5,17,0,526.0,51.0,0.8,12.9,159.0,39.36,29.63
2018,3,5,17,15,424.5,43.0,0.85,12.25,114.0,34.08,24.56
2018,3,5,17,30,323.0,35.0,0.9,11.6,69.0,28.8,18.85
2018,3,5,17,45,206.0,22.5,1.0,11.0,40.0,19.01,0.0
2018,3,5,18,0,89.0,10.0,1.1,10.4,11.0,9.1,0.0
2018,3,5,18,15,44.5,5.0,1.1,10.05,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,6,6,15,25.5,3.0,1.1,6.9,3.0,0.0,0.0
2018,3,6,6,30,51.0,6.0,1.1,7.6,6.0,5.46,0.0
2018,3,6,6,45,101.5,19.5,1.15,8.35,26.5,91.31,0.0
2018,3,6,7,0,152.0,33.0,1.2,9.1,47.0,156.96,119.57
2018,3,6,7,15,167.0,52.5,1.35,9.85,77.0,184.21,151.34
2018,3,6,7,30,182.0,72.0,1.5,10.6,107.0,224.71,188.04
2018,3,6,7,45,283.0,84.5,1.6,11.35,158.0,330.43,278.04
2018,3,6,8,0,384.0,97.0,1.7,12.1,209.0,431.79,361.31
2018,3,6,8,15,592.0,83.0,1.9,12.95,291.5,597.85,492.58
2018,3,6,8,30,800.0,69.0,2.1,13.8,374.0,767.03,616.68
2018,3,6,8,45,829.5,71.5,2.3,14.7,424.0,821.3,652.28
2018,3,6,9,0,859.0,74.0,2.5,15.6,474.0,874.17,687.06
2018,3,6,9,15,745.0,110.0,2.65,16.25,480.5,841.99,661.25
2018,3,6,9,30,631.0,146.0,2.8,16.9,487.0,793.77,624.65
2018,3,6,9,45,753.0,122.0,3.0,17.55,557.0,891.24,692.56
2018,3,6,10,0,875.0,98.0,3.2,18.2,627.0,982.8,753.43
2018,3,6,10,15,919.5,89.0,3.25,18.6,670.0,1011.7,770.08
2018,3,6,10,30,964.0,80.0,3.3,19.0,713.0,1047.55,791.92
2018,3,6,10,45,970.5,81.0,3.35,19.35,738.5,1054.69,794.56
2018,3,6,11,0,977.0,82.0,3.4,19.7,764.0,1057.66,794.85
2018,3,6,11,15,981.0,82.5,3.35,19.95,781.0,1053.39,789.98
2018,3,6,11,30,985.0,83.0,3.3,20.2,798.0,1044.91,782.57
2018,3,6,11,45,940.5,102.0,3.3,20.45,791.5,1007.51,756.45
2018,3,6,12,0,896.0,121.0,3.3,20.7,785.0,966.66,728.25
2018,3,6,12,15,857.5,137.0,3.2,20.85,772.5,934.58,705.57
2018,3,6,12,30,819.0,153.0,3.1,21.0,760.0,890.89,674.93
2018,3,6,12,45,779.5,165.5,3.05,21.1,738.5,846.01,643.91
2018,3,6,13,0,740.0,178.0,3.0,21.2,717.0,795.61,608.55
2018,3,6,13,15,758.0,166.0,2.85,21.2,708.0,764.27,585.93
2018,3,6,13,30,776.0,154.0,2.7,21.2,699.0,729.13,560.11
2018,3,6,13,45,850.0,122.0,2.55,21.2,701.0,707.12,544.01
2018,3,6,14,0,924.0,90.0,2.4,21.2,703.0,675.74,520.24
2018,3,6,14,15,891.5,92.5,2.2,21.05,662.0,610.75,470.13
2018,3,6,14,30,859.0,95.0,2.0,20.9,621.0,547.22,420.17
2018,3,6,14,45,873.0,85.0,1.8,20.75,591.5,494.15,376.62
2018,3,6,15,0,887.0,75.0,1.6,20.6,562.0,438.32,329.26
2018,3,6,15,15,870.0,73.0,1.6,20.6,519.5,375.92,276.06
2018,3,6,15,30,853.0,71.0,1.6,20.6,477.0,314.12,222.06
2018,3,6,15,45,837.5,67.5,1.25,19.85,432.5,249.05,165.2
2018,3,6,16,0,822.0,64.0,0.9,19.1,388.0,187.73,112.99
2018,3,6,16,15,738.0,64.5,0.8,18.2,326.0,124.57,67.99
2018,3,6,16,30,654.0,65.0,0.7,17.3,264.0,67.71,38.71
2018,3,6,16,45,531.0,63.5,0.6,16.4,205.5,47.68,36.73
2018,3,6,17,0,408.0,62.0,0.5,15.5,147.0,48.35,37.25
2018,3,6,17,15,331.5,49.0,0.5,14.85,105.5,37.61,27.41
2018,3,6,17,30,255.0,36.0,0.5,14.2,64.0,28.06,18.16
2018,3,6,17,45,158.0,22.5,0.55,13.55,37.0,17.78,0.37
2018,3,6,18,0,61.0,9.0,0.6,12.9,10.0,8.19,0.0
2018,3,6,18,15,30.5,4.5,0.6,12.75,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,7,6,15,0.5,2.0,1.15,9.6,2.0,0.0,0.0
2018,3,7,6,30,1.0,4.0,1.1,9.8,4.0,4.09,0.0
2018,3,7,6,45,16.0,19.5,1.05,10.0,21.0,30.63,0.0
2018,3,7,7,0,31.0,35.0,1.0,10.2,38.0,59.9,43.03
2018,3,7,7,15,54.5,55.0,1.1,10.8,64.5,108.32,86.8
2018,3,7,7,30,78.0,75.0,1.2,11.4,91.0,148.63,122.53
2018,3,7,7,45,80.5,84.5,1.3,12.05,105.0,160.35,133.17
2018,3,7,8,0,83.0,94.0,1.4,12.7,119.0,173.49,144.39
2018,3,7,8,15,65.5,77.5,1.55,13.4,99.5,138.74,114.7
2018,3,7,8,30,48.0,61.0,1.7,14.1,80.0,105.9,86.33
2018,3,7,8,45,24.0,65.0,1.9,14.8,74.5,81.59,64.61
2018,3,7,9,0,0.0,69.0,2.1,15.5,69.0,61.01,45.96
2018,3,7,9,15,4.0,116.5,2.25,16.3,118.5,109.58,86.19
2018,3,7,9,30,8.0,164.0,2.4,17.1,168.0,161.03,127.75
2018,3,7,9,45,91.0,219.0,2.55,17.85,274.0,313.52,251.57
2018,3,7,10,0,174.0,274.0,2.7,18.6,380.0,475.36,376.27
2018,3,7,10,15,272.0,274.5,2.8,19.1,450.0,588.03,460.83
2018,3,7,10,30,370.0,275.0,2.9,19.6,520.0,682.49,530.08
2018,3,7,10,45,587.5,208.5,2.95,20.1,614.0,835.95,642.43
2018,3,7,11,0,805.0,142.0,3.0,20.6,708.0,970.29,731.99
2018,3,7,11,15,888.0,112.5,3.05,20.85,750.0,999.05,749.05
2018,3,7,11,30,971.0,83.0,3.1,21.1,792.0,1032.81,770.39
2018,3,7,11,45,974.0,83.0,3.1,21.35,801.5,1018.75,759.57
2018,3,7,12,0,977.0,83.0,3.1,21.6,811.0,1000.61,746.64
2018,3,7,12,15,978.0,83.0,3.15,21.65,812.0,976.64,730.93
2018,3,7,12,30,979.0,83.0,3.2,21.7,813.0,948.81,712.68
2018,3,7,12,45,979.0,81.0,3.2,21.8,805.0,914.21,689.36
2018,3,7,13,0,979.0,79.0,3.2,21.9,797.0,876.11,663.62
2018,3,7,13,15,975.5,78.5,3.1,21.85,781.0,833.56,634.46
2018,3,7,13,30,972.0,78.0,3.0,21.8,765.0,788.06,603.12
2018,3,7,13,45,966.0,77.0,2.95,21.8,741.0,737.6,567.82
2018,3,7,14,0,960.0,76.0,2.9,21.8,717.0,684.86,528.11
2018,3,7,14,15,950.5,74.5,2.85,21.6,685.0,627.55,484.37
2018,3,7,14,30,941.0,73.0,2.8,21.4,653.0,568.84,438.18
2018,3,7,14,45,927.5,71.5,2.75,21.2,614.5,507.1,388.17
2018,3,7,15,0,914.0,70.0,2.7,21.0,576.0,444.96,336.14
2018,3,7,15,15,896.0,68.5,2.7,21.0,532.0,381.1,281.05
2018,3,7,15,30,878.0,67.0,2.7,21.0,488.0,317.93,225.27
2018,3,7,15,45,852.5,64.0,2.4,20.05,439.0,252.7,168.36
2018,3,7,16,0,827.0,61.0,2.1,19.1,390.0,185.96,111.94
2018,3,7,16,15,790.0,58.0,1.9,18.05,338.5,124.02,65.66
2018,3,7,16,30,753.0,55.0,1.7,17.0,287.0,66.44,35.76
2018,3,7,16,45,696.5,50.0,1.5,15.9,234.0,40.88,30.78
2018,3,7,17,0,640.0,45.0,1.3,14.8,181.0,37.7,27.94
2018,3,7,17,15,527.5,39.5,1.3,14.05,130.5,31.07,21.77
2018,3,7,17,30,415.0,34.0,1.3,13.3,80.0,27.74,18.06
2018,3,7,17,45,233.0,21.0,1.35,12.55,44.5,17.31,2.11
2018,3,7,18,0,51.0,8.0,1.4,11.8,9.0,7.28,0.0
2018,3,7,18,15,25.5,4.0,1.4,11.6,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,8,6,15,9.5,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,19.0,7.0,0.5,12.4,7.0,14.92,0.0
2018,3,8,6,45,52.5,22.5,0.4,12.85,27.0,66.13,2.54
2018,3,8,7,0,86.0,38.0,0.3,13.3,47.0,114.67,87.04
2018,3,8,7,15,134.0,56.0,0.35,13.8,79.0,168.44,135.93
2018,3,8,7,30,182.0,74.0,0.4,14.3,111.0,226.69,186.08
2018,3,8,7,45,204.5,94.5,0.4,14.75,147.0,274.7,225.84
2018,3,8,8,0,227.0,115.0,0.4,15.2,183.0,323.79,264.95
2018,3,8,8,15,259.0,133.5,0.55,15.75,224.5,378.56,307.95
2018,3,8,8,30,291.0,152.0,0.7,16.3,266.0,434.84,350.84
2018,3,8,8,45,321.5,168.0,0.9,16.8,308.5,487.66,390.48
2018,3,8,9,0,352.0,184.0,1.1,17.3,351.0,541.15,429.81
2018,3,8,9,15,470.0,172.5,1.25,17.75,417.5,660.0,517.5
2018,3,8,9,30,588.0,161.0,1.4,18.2,484.0,772.3,596.47
2018,3,8,9,45,622.0,163.5,1.55,18.65,526.5,817.23,625.47
2018,3,8,10,0,656.0,166.0,1.7,19.1,569.0,860.16,653.54
2018,3,8,10,15,779.0,130.5,1.8,19.4,632.5,936.72,703.76
2018,3,8,10,30,902.0,95.0,1.9,19.7,696.0,1007.86,749.08
2018,3,8,10,45,921.5,91.0,2.0,20.0,724.5,1021.47,756.46
2018,3,8,11,0,941.0,87.0,2.1,20.3,753.0,1031.18,762.1
2018,3,8,11,15,947.0,87.0,2.2,20.55,770.5,1028.34,759.88
2018,3,8,11,30,953.0,87.0,2.3,20.8,788.0,1021.4,755.25
2018,3,8,11,45,957.5,87.0,2.4,21.05,798.0,1008.92,747.12
2018,3,8,12,0,962.0,87.0,2.5,21.3,808.0,992.36,736.43
2018,3,8,12,15,962.5,86.5,2.55,21.35,808.5,967.61,720.46
2018,3,8,12,30,963.0,86.0,2.6,21.4,809.0,939.1,702.05
2018,3,8,12,45,962.0,85.5,2.7,21.45,801.5,905.69,680.7
2018,3,8,13,0,961.0,85.0,2.8,21.5,794.0,868.85,656.85
2018,3,8,13,15,958.0,84.0,2.75,21.4,778.0,826.69,628.48
2018,3,8,13,30,955.0,83.0,2.7,21.3,762.0,781.62,597.89
2018,3,8,13,45,950.0,81.5,2.7,21.2,738.5,731.95,563.54
2018,3,8,14,0,945.0,80.0,2.7,21.1,715.0,679.97,524.89
2018,3,8,14,15,935.5,79.5,2.6,20.9,684.0,624.29,482.11
2018,3,8,14,30,926.0,79.0,2.5,20.7,653.0,567.2,437.0
2018,3,8,14,45,912.5,77.0,2.45,20.55,614.5,505.66,387.2
2018,3,8,15,0,899.0,75.0,2.4,20.4,576.0,443.76,335.45
2018,3,8,15,15,881.0,73.5,2.4,20.4,532.5,380.64,281.11
2018,3,8,15,30,863.0,72.0,2.4,20.4,489.0,318.22,226.08
2018,3,8,15,45,837.5,69.0,2.2,19.7,440.5,250.51,167.24
2018,3,8,16,0,812.0,66.0,2.0,19.0,392.0,187.91,114.15
2018,3,8,16,15,777.0,62.0,1.75,18.1,340.5,126.16,67.89
2018,3,8,16,30,742.0,58.0,1.5,17.2,289.0,68.58,37.7
2018,3,8,16,45,656.0,56.0,1.25,16.35,233.0,45.83,35.1
2018,3,8,17,0,570.0,54.0,1.0,15.5,177.0,41.67,31.39
2018,3,8,17,15,376.0,47.0,1.0,14.75,119.0,37.07,27.01
2018,3,8,17,30,182.0,40.0,1.0,14.0,61.0,30.96,20.86
2018,3,8,17,45,108.5,24.0,1.0,13.25,35.0,18.85,4.37
2018,3,8,18,0,35.0,8.0,1.0,12.5,9.0,7.28,0.0
2018,3,8,18,15,17.5,4.0,1.0,12.25,4.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,37.0,4.5,0.75,10.15,5.0,0.0,0.0
2018,3,9,6,30,74.0,9.0,0.9,10.6,10.0,41.63,0.0
2018,3,9,6,45,242.5,21.0,1.05,11.0,44.0,169.38,51.49
2018,3,9,7,0,411.0,33.0,1.2,11.4,78.0,302.36,238.94
2018,3,9,7,15,508.0,40.0,1.15,12.05,126.0,391.01,319.63
2018,3,9,7,30,605.0,47.0,1.1,12.7,174.0,482.84,396.69
2018,3,9,7,45,377.0,56.0,1.0,13.3,142.5,366.22,304.01
2018,3,9,8,0,149.0,65.0,0.9,13.9,111.0,196.87,163.96
2018,3,9,8,15,75.0,71.0,1.05,14.55,94.0,138.17,113.81
2018,3,9,8,30,1.0,77.0,1.2,15.2,77.0,69.16,53.1
2018,3,9,8,45,2.0,101.0,1.3,15.8,101.5,93.4,73.19
2018,3,9,9,0,3.0,125.0,1.4,16.4,126.0,117.9,93.02
2018,3,9,9,15,25.5,171.0,1.5,16.8,185.0,198.66,159.03
2018,3,9,9,30,48.0,217.0,1.6,17.2,244.0,271.87,216.97
2018,3,9,9,45,195.5,221.0,1.75,17.65,340.5,432.66,345.31
2018,3,9,10,0,343.0,225.0,1.9,18.1,437.0,598.59,470.68
2018,3,9,10,15,469.0,215.5,1.85,18.35,521.5,731.16,565.38
2018,3,9,10,30,595.0,206.0,1.8,18.6,606.0,850.31,647.17
2018,3,9,10,45,498.0,251.5,1.8,18.8,594.5,797.4,605.4
2018,3,9,11,0,401.0,297.0,1.8,19.0,583.0,730.25,555.5
2018,3,9,11,15,518.0,261.0,1.85,19.2,639.0,814.88,616.84
2018,3,9,11,30,635.0,225.0,1.9,19.4,695.0,884.0,665.11
2018,3,9,11,45,665.0,216.0,2.0,19.55,713.0,889.26,668.61
2018,3,9,12,0,695.0,207.0,2.1,19.7,731.0,890.39,669.7
2018,3,9,12,15,633.0,232.5,2.15,19.75,710.0,839.02,633.71
2018,3,9,12,30,571.0,258.0,2.2,19.8,689.0,784.27,594.98
2018,3,9,12,45,526.0,271.0,2.3,19.85,665.0,736.29,561.27
2018,3,9,13,0,481.0,284.0,2.4,19.9,641.0,688.71,527.22
2018,3,9,13,15,477.5,278.5,2.4,19.75,626.5,656.28,504.41
2018,3,9,13,30,474.0,273.0,2.4,19.6,612.0,622.56,480.2
2018,3,9,13,45,475.0,263.0,2.35,19.45,593.5,586.59,453.88
2018,3,9,14,0,476.0,253.0,2.3,19.3,575.0,549.33,426.09
2018,3,9,14,15,473.5,242.0,2.25,19.05,550.0,507.95,394.78
2018,3,9,14,30,471.0,231.0,2.2,18.8,525.0,465.9,362.2
2018,3,9,14,45,373.0,237.0,2.15,18.6,461.0,390.17,303.29
2018,3,9,15,0,275.0,243.0,2.1,18.4,397.0,328.66,255.21
2018,3,9,15,15,247.5,227.0,2.1,18.4,357.5,284.05,219.42
2018,3,9,15,30,220.0,211.0,2.1,18.4,318.0,242.65,185.92
2018,3,9,15,45,235.0,187.5,2.05,17.7,291.5,208.52,157.19
2018,3,9,16,0,250.0,164.0,2.0,17.0,265.0,172.83,127.15
2018,3,9,16,15,218.5,144.5,1.8,16.3,224.5,133.99,97.85
2018,3,9,16,30,187.0,125.0,1.6,15.6,184.0,102.54,77.48
2018,3,9,16,45,130.0,104.0,1.45,14.9,141.5,80.38,65.83
2018,3,9,17,0,73.0,83.0,1.3,14.2,99.0,65.06,52.23
2018,3,9,17,15,52.5,62.5,1.25,13.7,72.5,51.13,39.5
2018,3,9,17,30,32.0,42.0,1.2,13.2,46.0,35.03,24.51
2018,3,9,17,45,24.5,25.5,1.1,12.7,27.5,21.55,7.26
2018,3,9,18,0,17.0,9.0,1.0,12.2,9.0,8.19,0.0
2018,3,9,18,15,8.5,4.5,0.95,12.05,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,10.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,10.5,2.0,1.82,0.0
2018,3,10,6,45,2.5,7.5,0.25,10.65,8.0,7.98,0.0
2018,3,10,7,0,5.0,13.0,0.2,10.8,14.0,14.45,6.48
2018,3,10,7,15,2.5,12.0,0.35,11.05,12.5,12.07,4.79
2018,3,10,7,30,0.0,11.0,0.5,11.3,11.0,9.66,2.75
2018,3,10,7,45,0.0,37.0,0.65,11.5,37.0,32.6,22.74
2018,3,10,8,0,0.0,63.0,0.8,11.7,63.0,55.68,42.62
2018,3,10,8,15,2.5,97.5,0.9,11.95,98.5,92.6,74.05
2018,3,10,8,30,5.0,132.0,1.0,12.2,134.0,130.49,105.63
2018,3,10,8,45,3.0,109.5,1.1,12.4,110.5,102.82,81.97
2018,3,10,9,0,1.0,87.0,1.2,12.6,87.0,78.12,60.9
2018,3,10,9,15,0.5,69.5,1.3,12.9,69.5,61.94,47.05
2018,3,10,9,30,0.0,52.0,1.4,13.2,52.0,45.96,33.39
2018,3,10,9,45,0.0,55.5,1.45,13.55,55.5,49.09,35.88
2018,3,10,10,0,0.0,59.0,1.5,13.9,59.0,52.21,38.35
2018,3,10,10,15,0.0,61.5,1.65,14.1,61.5,54.46,40.1
2018,3,10,10,30,0.0,64.0,1.8,14.3,64.0,56.7,41.85
2018,3,10,10,45,4.0,131.5,1.9,14.55,134.5,122.32,95.94
2018,3,10,11,0,8.0,199.0,2.0,14.8,205.0,190.93,151.13
2018,3,10,11,15,5.0,163.0,2.0,15.0,166.5,152.74,119.93
2018,3,10,11,30,2.0,127.0,2.0,15.2,128.0,115.78,89.82
2018,3,10,11,45,3.0,147.0,2.05,15.45,149.0,135.21,105.51
2018,3,10,12,0,4.0,167.0,2.1,15.7,170.0,154.59,120.97
2018,3,10,12,15,4.0,171.5,2.05,15.75,174.5,158.45,123.97
2018,3,10,12,30,4.0,176.0,2.0,15.8,179.0,162.26,126.97
2018,3,10,12,45,2.0,151.0,1.95,15.85,152.5,137.09,106.68
2018,3,10,13,0,0.0,126.0,1.9,15.9,126.0,112.43,86.76
2018,3,10,13,15,0.0,119.5,1.85,15.75,119.5,106.44,82.06
2018,3,10,13,30,0.0,113.0,1.8,15.6,113.0,100.51,77.36
2018,3,10,13,45,0.0,102.5,1.75,15.5,102.5,91.03,69.75
2018,3,10,14,0,0.0,92.0,1.7,15.4,92.0,81.62,62.17
2018,3,10,14,15,0.0,89.5,1.65,15.25,89.5,79.37,60.48
2018,3,10,14,30,0.0,87.0,1.6,15.1,87.0,77.12,58.78
2018,3,10,14,45,0.0,90.0,1.6,14.95,90.0,79.76,61.15
2018,3,10,15,0,0.0,93.0,1.6,14.8,93.0,82.38,63.52
2018,3,10,15,15,0.0,90.5,1.6,14.8,90.5,80.12,61.82
2018,3,10,15,30,0.0,88.0,1.6,14.8,88.0,77.84,60.11
2018,3,10,15,45,0.0,81.5,1.3,14.45,81.5,72.1,55.57
2018,3,10,16,0,0.0,75.0,1.0,14.1,75.0,66.34,50.96
2018,3,10,16,15,0.0,66.0,0.9,13.85,66.0,58.33,44.36
2018,3,10,16,30,0.0,57.0,0.8,13.6,57.0,50.34,37.68
2018,3,10,16,45,0.0,40.0,0.65,13.3,40.0,35.26,26.15
2018,3,10,17,0,0.0,23.0,0.5,13.0,23.0,20.23,12.59
2018,3,10,17,15,0.0,18.0,0.5,12.85,18.0,15.82,8.48
2018,3,10,17,30,0.0,13.0,0.5,12.7,13.0,11.42,4.28
2018,3,10,17,45,5.0,8.0,0.5,12.5,8.0,7.16,0.0
2018,3,10,18,0,10.0,3.0,0.5,12.3,3.0,2.73,0.0
2018,3,10,18,15,5.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,6,15,50.5,6.5,1.45,9.1,7.5,0.0,0.0
2018,3,11,6,30,101.0,13.0,1.5,9.4,15.0,57.83,0.0
2018,3,11,6,45,244.5,26.0,1.5,9.7,50.0,179.56,99.87
2018,3,11,7,0,388.0,39.0,1.5,10.0,85.0,297.01,239.56
2018,3,11,7,15,483.5,47.0,1.5,10.45,133.5,386.36,319.92
2018,3,11,7,30,579.0,55.0,1.5,10.9,182.0,483.55,402.05
2018,3,11,7,45,638.5,60.5,1.5,11.4,234.5,559.26,462.85
2018,3,11,8,0,698.0,66.0,1.5,11.9,287.0,638.19,521.96
2018,3,11,8,15,728.0,71.5,1.45,12.65,336.0,691.74,558.54
2018,3,11,8,30,758.0,77.0,1.4,13.4,385.0,749.83,596.96
2018,3,11,8,45,787.0,80.0,1.35,14.15,434.0,803.15,630.4
2018,3,11,9,0,816.0,83.0,1.3,14.9,483.0,855.12,661.74
2018,3,11,9,15,848.0,82.5,1.15,15.8,531.0,903.67,687.81
2018,3,11,9,30,880.0,82.0,1.0,16.7,579.0,940.68,705.02
2018,3,11,9,45,896.5,82.5,0.85,17.55,618.0,971.05,717.36
2018,3,11,10,0,913.0,83.0,0.7,18.4,657.0,998.23,727.12
2018,3,11,10,15,922.5,84.5,0.6,18.9,689.0,1016.3,732.91
2018,3,11,10,30,932.0,86.0,0.5,19.4,721.0,1030.56,736.4
2018,3,11,10,45,938.0,88.0,0.4,19.9,746.0,1038.0,735.79
2018,3,11,11,0,944.0,90.0,0.3,20.4,771.0,1041.36,733.0
2018,3,11,11,15,948.0,90.5,0.35,20.7,787.5,1036.89,729.88
2018,3,11,11,30,952.0,91.0,0.4,21.0,804.0,1028.34,724.61
2018,3,11,11,45,953.5,92.0,0.45,21.25,813.0,1013.9,716.09
2018,3,11,12,0,955.0,93.0,0.5,21.5,822.0,995.46,705.33
2018,3,11,12,15,924.5,107.0,0.55,21.65,813.0,958.23,683.29
2018,3,11,12,30,894.0,121.0,0.6,21.8,804.0,918.25,659.58
2018,3,11,12,45,821.0,151.5,0.7,21.95,773.5,864.78,627.88
2018,3,11,13,0,748.0,182.0,0.8,22.1,743.0,807.85,593.03
2018,3,11,13,15,745.0,177.5,0.8,22.1,726.5,767.37,566.53
2018,3,11,13,30,742.0,173.0,0.8,22.1,710.0,724.72,537.8
2018,3,11,13,45,767.0,156.0,0.8,22.1,695.5,686.93,512.2
2018,3,11,14,0,792.0,139.0,0.8,22.1,681.0,644.34,482.38
2018,3,11,14,15,774.5,135.5,0.75,21.95,645.5,586.89,440.5
2018,3,11,14,30,757.0,132.0,0.7,21.8,610.0,528.9,397.15
2018,3,11,14,45,691.5,143.0,0.7,21.65,560.0,461.95,346.39
2018,3,11,15,0,626.0,154.0,0.7,21.5,510.0,400.53,298.64
2018,3,11,15,15,619.0,141.0,0.7,21.5,470.5,344.9,253.37
2018,3,11,15,30,612.0,128.0,0.7,21.5,431.0,289.49,206.97
2018,3,11,15,45,639.0,111.0,0.7,20.85,399.5,238.74,162.81
2018,3,11,16,0,666.0,94.0,0.7,20.2,368.0,184.36,116.14
2018,3,11,16,15,638.0,87.0,0.75,19.45,322.0,129.32,75.43
2018,3,11,16,30,610.0,80.0,0.8,18.7,276.0,77.75,47.59
2018,3,11,16,45,495.5,74.5,0.8,17.95,215.5,55.86,43.66
2018,3,11,17,0,381.0,69.0,0.8,17.2,155.0,51.65,39.96
2018,3,11,17,15,323.5,55.5,0.8,16.6,115.0,42.28,31.44
2018,3,11,17,30,266.0,42.0,0.8,16.0,75.0,32.55,22.3
2018,3,11,17,45,162.0,27.5,0.75,15.35,44.5,21.61,9.18
2018,3,11,18,0,58.0,13.0,0.7,14.7,14.0,11.82,0.0
2018,3,11,18,15,29.0,6.5,0.7,14.5,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,6,15,57.5,7.0,1.4,11.4,8.5,0.0,0.0
2018,3,12,6,30,115.0,14.0,1.6,12.3,17.0,65.33,0.0
2018,3,12,6,45,262.0,25.5,1.85,13.25,52.5,191.19,118.56
2018,3,12,7,0,409.0,37.0,2.1,14.2,88.0,307.93,246.51
2018,3,12,7,15,291.5,41.0,2.35,14.9,86.0,261.09,215.02
2018,3,12,7,30,174.0,45.0,2.6,15.6,84.0,192.29,159.74
2018,3,12,7,45,206.5,80.0,2.9,16.3,138.0,254.58,212.55
2018,3,12,8,0,239.0,115.0,3.2,17.0,192.0,331.99,275.63
2018,3,12,8,15,244.5,136.0,3.4,17.55,226.0,369.91,305.15
2018,3,12,8,30,250.0,157.0,3.6,18.1,260.0,407.12,333.43
2018,3,12,8,45,251.5,180.0,3.85,18.7,294.0,442.61,359.58
2018,3,12,9,0,253.0,203.0,4.1,19.3,328.0,476.87,384.28
2018,3,12,9,15,355.5,202.0,4.15,19.65,395.0,573.29,459.06
2018,3,12,9,30,458.0,201.0,4.2,20.0,462.0,692.9,548.13
2018,3,12,9,45,521.5,189.5,4.3,20.4,505.5,746.65,586.68
2018,3,12,10,0,585.0,178.0,4.4,20.8,549.0,808.05,629.86
2018,3,12,10,15,343.0,240.0,4.4,21.05,460.0,617.04,483.4
2018,3,12,10,30,101.0,302.0,4.4,21.3,371.0,411.26,321.01
2018,3,12,10,45,83.5,305.0,4.4,21.6,363.5,394.2,307.21
2018,3,12,11,0,66.0,308.0,4.4,21.9,356.0,377.04,292.78
2018,3,12,11,15,71.5,317.5,4.35,22.05,370.5,389.56,301.92
2018,3,12,11,30,77.0,327.0,4.3,22.2,385.0,401.55,310.55
2018,3,12,11,45,156.0,339.0,4.3,22.35,458.0,501.31,387.13
2018,3,12,12,0,235.0,351.0,4.3,22.5,531.0,580.41,446.63
2018,3,12,12,15,161.5,350.0,4.25,22.5,474.0,503.12,387.06
2018,3,12,12,30,88.0,349.0,4.2,22.5,417.0,416.01,320.16
2018,3,12,12,45,85.5,337.0,4.2,22.5,402.5,395.87,305.31
2018,3,12,13,0,83.0,325.0,4.2,22.5,388.0,375.97,290.36
2018,3,12,13,15,100.5,314.5,4.15,22.4,389.0,373.14,288.91
2018,3,12,13,30,118.0,304.0,4.1,22.3,390.0,377.06,292.4
2018,3,12,13,45,166.0,311.0,4.05,22.2,427.5,406.99,315.94
2018,3,12,14,0,214.0,318.0,4.0,22.1,465.0,431.41,334.75
2018,3,12,14,15,138.5,297.0,3.95,21.9,390.5,353.16,274.35
2018,3,12,14,30,63.0,276.0,3.9,21.7,316.0,279.56,217.33
2018,3,12,14,45,35.0,212.0,3.8,21.5,234.0,204.31,158.85
2018,3,12,15,0,7.0,148.0,3.7,21.3,152.0,133.15,102.71
2018,3,12,15,15,14.5,142.5,3.7,21.3,150.0,130.07,100.41
2018,3,12,15,30,22.0,137.0,3.7,21.3,148.0,125.51,96.68
2018,3,12,15,45,13.0,111.0,3.5,20.6,117.5,100.08,76.63
2018,3,12,16,0,4.0,85.0,3.3,19.9,87.0,75.51,57.16
2018,3,12,16,15,43.0,82.0,3.1,19.3,96.5,75.05,55.5
2018,3,12,16,30,82.0,79.0,2.9,18.7,106.0,67.31,49.43
2018,3,12,16,45,119.5,77.0,2.7,18.1,108.5,62.46,49.44
2018,3,12,17,0,157.0,75.0,2.5,17.5,111.0,57.77,45.27
2018,3,12,17,15,116.0,56.0,2.5,17.05,79.0,43.95,32.84
2018,3,12,17,30,75.0,37.0,2.5,16.6,47.0,30.96,20.91
2018,3,12,17,45,59.5,24.0,2.5,16.15,29.5,19.54,8.33
2018,3,12,18,0,44.0,11.0,2.5,15.7,12.0,10.01,0.0
2018,3,12,18,15,22.0,5.5,2.6,15.5,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,13.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,14.0,2.0,1.82,0.0
2018,3,13,6,45,0.0,6.0,2.4,14.4,6.0,5.26,0.0
2018,3,13,7,0,0.0,10.0,2.7,14.8,10.0,8.77,1.62
2018,3,13,7,15,0.0,14.5,2.95,15.05,14.5,12.74,5.14
2018,3,13,7,30,0.0,19.0,3.2,15.3,19.0,16.7,8.63
2018,3,13,7,45,0.0,22.0,3.4,15.5,22.0,19.35,10.93
2018,3,13,8,0,0.0,25.0,3.6,15.7,25.0,22.0,13.19
2018,3,13,8,15,0.0,40.0,3.8,15.9,40.0,35.27,24.43
2018,3,13,8,30,0.0,55.0,4.0,16.1,55.0,48.57,35.57
2018,3,13,8,45,0.0,89.5,4.2,16.25,89.5,79.87,61.68
2018,3,13,9,0,0.0,124.0,4.4,16.4,124.0,113.62,89.45
2018,3,13,9,15,0.5,128.5,4.5,16.5,129.0,117.79,92.57
2018,3,13,9,30,1.0,133.0,4.6,16.6,134.0,122.1,95.84
2018,3,13,9,45,1.0,128.5,4.75,16.65,129.5,117.25,91.61
2018,3,13,10,0,1.0,124.0,4.9,16.7,125.0,112.65,87.63
2018,3,13,10,15,1.5,141.5,4.9,16.7,142.5,129.69,101.39
2018,3,13,10,30,2.0,159.0,4.9,16.7,160.0,146.76,115.07
2018,3,13,10,45,1.0,125.5,4.9,16.65,126.0,113.66,87.98
2018,3,13,11,0,0.0,92.0,4.9,16.6,92.0,81.68,61.75
2018,3,13,11,15,0.0,78.0,4.9,16.55,78.0,69.22,51.51
2018,3,13,11,30,0.0,64.0,4.9,16.5,64.0,56.77,41.26
2018,3,13,11,45,0.0,74.5,4.85,16.4,74.5,66.13,48.94
2018,3,13,12,0,0.0,85.0,4.8,16.3,85.0,75.49,56.61
2018,3,13,12,15,1.0,110.5,4.7,16.25,111.5,99.43,76.22
2018,3,13,12,30,2.0,136.0,4.6,16.2,138.0,123.5,95.83
2018,3,13,12,45,1.5,130.5,4.55,16.1,132.0,117.87,91.27
2018,3,13,13,0,1.0,125.0,4.5,16.0,126.0,112.31,86.82
2018,3,13,13,15,1.0,116.0,4.4,15.9,117.0,104.05,80.17
2018,3,13,13,30,1.0,107.0,4.3,15.8,108.0,95.84,73.58
2018,3,13,13,45,11.5,153.5,4.2,15.75,161.5,144.61,113.73
2018,3,13,14,0,22.0,200.0,4.1,15.7,215.0,195.75,155.32
2018,3,13,14,15,17.0,186.5,4.05,15.7,198.0,175.45,138.91
2018,3,13,14,30,12.0,173.0,4.0,15.7,181.0,159.42,126.05
2018,3,13,14,45,8.0,159.5,3.9,15.65,164.5,144.51,114.13
2018,3,13,15,0,4.0,146.0,3.8,15.6,148.0,130.17,102.66
2018,3,13,15,15,5.0,129.5,3.8,15.6,132.0,115.6,90.89
2018,3,13,15,30,6.0,113.0,3.8,15.6,116.0,101.05,79.04
2018,3,13,15,45,7.0,99.5,3.6,15.35,102.5,89.06,69.27
2018,3,13,16,0,8.0,86.0,3.4,15.1,89.0,77.03,59.37
2018,3,13,16,15,29.5,73.5,3.0,14.65,83.5,66.9,50.21
2018,3,13,16,30,51.0,61.0,2.6,14.2,78.0,52.64,38.48
2018,3,13,16,45,25.5,37.0,2.2,13.8,45.5,33.39,24.38
2018,3,13,17,0,0.0,13.0,1.8,13.4,13.0,11.42,4.62
2018,3,13,17,15,9.5,10.5,1.65,12.75,11.5,9.46,2.81
2018,3,13,17,30,19.0,8.0,1.5,12.1,10.0,6.74,0.26
2018,3,13,17,45,54.0,10.5,1.3,11.45,13.0,8.08,0.46
2018,3,13,18,0,89.0,13.0,1.1,10.8,16.0,11.82,0.0
2018,3,13,18,15,44.5,6.5,1.1,10.6,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
