Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,45,350.5,314.5,3.3,12.6,584.0,704.12,557.22
2018,3,24,11,0,483.0,303.0,3.5,12.9,680.0,835.47,654.15
2018,3,24,11,15,291.5,269.0,3.7,13.0,498.0,583.85,465.15
2018,3,24,11,30,100.0,235.0,3.9,13.1,316.0,338.7,271.99
2018,3,24,11,45,59.0,240.0,4.05,13.25,288.0,287.19,230.21
2018,3,24,12,0,18.0,245.0,4.2,13.4,260.0,240.52,191.32
2018,3,24,12,15,91.0,313.5,4.3,13.45,388.0,397.11,317.28
2018,3,24,12,30,164.0,382.0,4.4,13.5,516.0,524.28,416.28
2018,3,24,12,45,281.0,349.5,4.5,13.55,576.0,592.43,470.96
2018,3,24,13,0,398.0,317.0,4.6,13.6,636.0,649.53,516.57
2018,3,24,13,15,325.5,329.0,4.6,13.5,586.5,574.6,458.1
2018,3,24,13,30,253.0,341.0,4.6,13.4,537.0,513.39,409.9
2018,3,24,13,45,441.0,278.5,4.65,13.25,607.0,573.25,459.77
2018,3,24,14,0,629.0,216.0,4.7,13.1,677.0,611.02,490.52
2018,3,24,14,15,659.0,195.0,4.65,12.95,659.5,571.95,459.08
2018,3,24,14,30,689.0,174.0,4.6,12.8,642.0,528.43,423.35
2018,3,24,14,45,599.5,187.0,4.55,12.6,577.5,454.05,362.25
2018,3,24,15,0,510.0,200.0,4.5,12.4,513.0,386.12,305.92
2018,3,24,15,15,466.0,197.5,4.5,12.4,467.5,332.71,260.32
2018,3,24,15,30,422.0,195.0,4.5,12.4,422.0,283.93,218.36
2018,3,24,15,45,319.5,178.0,4.25,11.9,341.0,217.22,164.69
2018,3,24,16,0,217.0,161.0,4.0,11.4,260.0,162.75,122.86
2018,3,24,16,15,383.5,125.0,3.75,11.0,274.5,130.32,89.83
2018,3,24,16,30,550.0,89.0,3.5,10.6,289.0,79.71,52.53
2018,3,24,16,45,447.0,88.0,3.25,10.2,234.0,63.58,52.05
2018,3,24,17,0,344.0,87.0,3.0,9.8,179.0,63.73,52.25
2018,3,24,17,15,283.5,71.5,2.65,9.15,136.0,53.35,42.75
2018,3,24,17,30,223.0,56.0,2.3,8.5,93.0,42.55,32.62
2018,3,24,17,45,182.0,39.5,1.9,7.8,62.5,30.59,21.06
2018,3,24,18,0,141.0,23.0,1.5,7.1,32.0,18.11,3.28
2018,3,24,18,15,70.5,11.5,1.5,6.85,16.0,10.46,0.0
2018,3,24,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,5,45,12.0,2.5,0.9,4.6,2.5,0.0,0.0
2018,3,25,6,0,24.0,5.0,0.9,4.8,5.0,0.0,0.0
2018,3,25,6,15,150.0,19.5,1.15,5.55,31.5,81.97,0.0
2018,3,25,6,30,276.0,34.0,1.4,6.3,58.0,200.85,148.67
2018,3,25,6,45,399.5,44.0,1.65,7.05,105.5,296.87,244.99
2018,3,25,7,0,523.0,54.0,1.9,7.8,153.0,404.63,339.84
2018,3,25,7,15,580.5,61.5,2.05,8.2,203.5,478.27,403.77
2018,3,25,7,30,638.0,69.0,2.2,8.6,254.0,555.77,468.08
2018,3,25,7,45,701.5,71.5,2.35,9.05,312.0,634.73,529.59
2018,3,25,8,0,765.0,74.0,2.5,9.5,370.0,712.78,587.7
2018,3,25,8,15,794.5,78.0,2.6,9.75,422.5,771.72,629.81
2018,3,25,8,30,824.0,82.0,2.7,10.0,475.0,829.9,670.5
2018,3,25,8,45,802.0,97.0,2.75,10.3,511.5,854.35,685.36
2018,3,25,9,0,780.0,112.0,2.8,10.6,548.0,873.76,696.77
2018,3,25,9,15,594.5,170.5,2.85,10.85,517.5,790.53,633.78
2018,3,25,9,30,409.0,229.0,2.9,11.1,487.0,682.1,548.11
2018,3,25,9,45,355.5,261.5,3.0,11.3,495.5,652.78,524.26
2018,3,25,10,0,302.0,294.0,3.1,11.5,504.0,638.68,510.8
2018,3,25,10,15,428.5,272.5,3.15,11.65,584.5,758.5,601.92
2018,3,25,10,30,555.0,251.0,3.2,11.8,665.0,860.99,677.31
2018,3,25,10,45,627.0,230.5,3.25,11.95,711.5,913.61,714.66
2018,3,25,11,0,699.0,210.0,3.3,12.1,758.0,958.29,745.16
2018,3,25,11,15,746.5,191.5,3.35,12.2,787.0,975.96,756.56
2018,3,25,11,30,794.0,173.0,3.4,12.3,816.0,981.91,760.15
2018,3,25,11,45,812.0,167.0,3.45,12.35,830.0,976.28,756.07
2018,3,25,12,0,830.0,161.0,3.5,12.4,844.0,966.54,749.35
2018,3,25,12,15,669.0,225.0,3.6,12.45,775.0,866.07,678.44
2018,3,25,12,30,508.0,289.0,3.7,12.5,706.0,758.8,597.6
2018,3,25,12,45,325.5,304.5,3.8,12.5,570.5,585.19,465.87
2018,3,25,13,0,143.0,320.0,3.9,12.5,435.0,425.78,340.17
2018,3,25,13,15,88.5,295.5,3.95,12.5,366.0,350.7,280.84
2018,3,25,13,30,34.0,271.0,4.0,12.5,297.0,273.52,218.67
2018,3,25,13,45,40.5,275.0,4.05,12.45,305.5,277.93,222.73
2018,3,25,14,0,47.0,279.0,4.1,12.4,314.0,281.35,225.77
2018,3,25,14,15,25.0,213.0,4.1,12.3,231.5,205.15,164.41
2018,3,25,14,30,3.0,147.0,4.1,12.2,149.0,131.61,104.38
2018,3,25,14,45,34.0,155.0,4.15,12.1,176.0,153.19,122.59
2018,3,25,15,0,65.0,163.0,4.2,12.0,203.0,169.71,135.99
2018,3,25,15,15,331.0,156.0,4.2,12.0,338.0,250.56,197.17
2018,3,25,15,30,597.0,149.0,4.2,12.0,473.0,298.61,225.59
2018,3,25,15,45,638.0,127.0,4.15,11.7,444.5,247.78,177.72
2018,3,25,16,0,679.0,105.0,4.1,11.4,416.0,191.67,126.44
2018,3,25,16,15,682.5,91.5,3.9,11.05,372.5,133.61,80.07
2018,3,25,16,30,686.0,78.0,3.7,10.7,329.0,75.19,46.05
2018,3,25,16,45,620.5,73.0,3.45,10.35,273.0,53.07,42.54
2018,3,25,17,0,555.0,68.0,3.2,10.0,217.0,50.95,40.68
2018,3,25,17,15,489.5,59.0,2.9,9.35,169.0,45.46,35.62
2018,3,25,17,30,424.0,50.0,2.6,8.7,121.0,39.79,30.16
2018,3,25,17,45,331.0,38.0,2.3,8.0,81.5,31.07,21.55
2018,3,25,18,0,238.0,26.0,2.0,7.3,42.0,21.98,6.78
2018,3,25,18,15,119.0,13.0,2.0,7.05,21.0,11.82,0.0
2018,3,25,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.5,2.8,6.0,3.0,0.0,0.0
2018,3,26,6,0,43.0,7.0,2.9,6.1,6.0,0.0,0.0
2018,3,26,6,15,196.5,20.0,3.05,6.55,35.5,102.71,0.0
2018,3,26,6,30,350.0,33.0,3.2,7.0,65.0,237.59,181.27
2018,3,26,6,45,469.0,41.0,3.4,7.4,114.5,332.41,276.37
2018,3,26,7,0,588.0,49.0,3.6,7.8,164.0,438.53,371.26
2018,3,26,7,15,656.5,54.5,3.75,8.4,219.0,514.85,438.15
2018,3,26,7,30,725.0,60.0,3.9,9.0,274.0,601.6,509.63
2018,3,26,7,45,770.0,63.5,4.05,9.55,330.0,672.44,564.26
2018,3,26,8,0,815.0,67.0,4.2,10.1,386.0,744.54,618.22
2018,3,26,8,15,844.5,70.0,4.25,10.65,440.0,804.02,660.35
2018,3,26,8,30,874.0,73.0,4.3,11.2,494.0,854.39,694.62
2018,3,26,8,45,895.5,75.0,4.4,11.7,544.0,902.85,727.37
2018,3,26,9,0,917.0,77.0,4.5,12.2,594.0,949.23,758.11
2018,3,26,9,15,931.5,78.5,4.55,12.6,638.0,985.9,781.38
2018,3,26,9,30,946.0,80.0,4.6,13.0,682.0,1019.46,802.32
2018,3,26,9,45,957.0,81.0,4.65,13.4,720.5,1045.59,817.96
2018,3,26,10,0,968.0,82.0,4.7,13.8,759.0,1068.03,831.07
2018,3,26,10,15,974.0,84.5,4.7,14.05,790.5,1083.34,839.3
2018,3,26,10,30,980.0,87.0,4.7,14.3,822.0,1094.5,844.83
2018,3,26,10,45,982.5,89.0,4.7,14.55,845.0,1097.3,844.78
2018,3,26,11,0,985.0,91.0,4.7,14.8,868.0,1095.83,842.04
2018,3,26,11,15,986.5,92.0,4.7,15.0,883.0,1087.97,835.29
2018,3,26,11,30,988.0,93.0,4.7,15.2,898.0,1075.88,825.86
2018,3,26,11,45,988.5,94.0,4.7,15.4,905.0,1058.67,813.08
2018,3,26,12,0,989.0,95.0,4.7,15.6,912.0,1037.38,797.67
2018,3,26,12,15,989.0,94.5,4.65,15.7,911.0,1010.07,778.06
2018,3,26,12,30,989.0,94.0,4.6,15.8,910.0,978.97,755.91
2018,3,26,12,45,987.5,93.0,4.6,15.9,900.0,942.4,730.39
2018,3,26,13,0,986.0,92.0,4.6,16.0,890.0,902.42,702.4
2018,3,26,13,15,982.0,90.5,4.55,16.0,871.5,856.76,670.13
2018,3,26,13,30,978.0,89.0,4.5,16.0,853.0,808.26,635.63
2018,3,26,13,45,972.5,87.5,4.4,16.05,827.0,756.11,597.38
2018,3,26,14,0,967.0,86.0,4.3,16.1,801.0,701.71,554.71
2018,3,26,14,15,956.5,85.5,4.25,16.0,767.0,643.31,508.49
2018,3,26,14,30,946.0,85.0,4.2,15.9,733.0,583.65,459.95
2018,3,26,14,45,932.0,84.0,4.15,15.8,692.5,520.9,407.53
2018,3,26,15,0,918.0,83.0,4.1,15.7,652.0,457.85,353.25
2018,3,26,15,15,901.5,80.5,4.1,15.7,606.0,392.61,295.63
2018,3,26,15,30,885.0,78.0,4.1,15.7,560.0,327.99,237.34
2018,3,26,15,45,859.5,76.0,3.9,15.3,509.0,258.41,175.43
2018,3,26,16,0,834.0,74.0,3.7,14.9,458.0,194.94,120.55
2018,3,26,16,15,798.5,71.0,3.3,14.35,404.0,132.38,73.21
2018,3,26,16,30,763.0,68.0,2.9,13.8,350.0,74.12,43.18
2018,3,26,16,45,713.5,63.5,2.45,13.25,295.0,50.52,39.76
2018,3,26,17,0,664.0,59.0,2.0,12.7,240.0,44.06,34.08
2018,3,26,17,15,588.0,52.5,1.85,11.8,187.0,40.22,30.6
2018,3,26,17,30,512.0,46.0,1.7,10.9,134.0,36.35,26.87
2018,3,26,17,45,383.5,36.5,1.5,9.95,89.5,29.64,20.23
2018,3,26,18,0,255.0,27.0,1.3,9.0,45.0,22.84,8.53
2018,3,26,18,15,133.5,14.5,1.3,8.75,23.5,13.19,0.0
2018,3,26,18,30,12.0,2.0,1.3,8.5,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.25,8.05,3.0,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.3,8.3,6.0,5.46,0.0
2018,3,27,6,15,183.0,20.5,1.3,8.8,36.5,116.85,0.0
2018,3,27,6,30,326.0,35.0,1.3,9.3,67.0,228.25,175.01
2018,3,27,6,45,438.5,43.5,1.25,9.85,114.5,319.33,261.37
2018,3,27,7,0,551.0,52.0,1.2,10.4,162.0,420.94,348.53
2018,3,27,7,15,619.5,58.0,1.25,11.1,216.5,501.09,414.95
2018,3,27,7,30,688.0,64.0,1.3,11.8,271.0,586.19,481.77
2018,3,27,7,45,734.5,68.0,1.4,12.5,326.0,652.69,530.18
2018,3,27,8,0,781.0,72.0,1.5,13.2,381.0,725.22,581.29
2018,3,27,8,15,811.0,75.0,1.6,13.85,434.0,783.85,620.71
2018,3,27,8,30,841.0,78.0,1.7,14.5,487.0,841.7,658.64
2018,3,27,8,45,862.5,80.5,1.8,15.15,536.0,890.13,689.18
2018,3,27,9,0,884.0,83.0,1.9,15.8,585.0,927.35,711.62
2018,3,27,9,15,901.0,84.5,2.0,16.2,629.5,965.45,735.21
2018,3,27,9,30,918.0,86.0,2.1,16.6,674.0,1000.66,756.67
2018,3,27,9,45,932.0,86.0,2.15,17.0,713.0,1027.94,772.17
2018,3,27,10,0,946.0,86.0,2.2,17.4,752.0,1051.73,785.44
2018,3,27,10,15,952.5,88.5,2.3,17.7,783.0,1067.22,794.31
2018,3,27,10,30,959.0,91.0,2.4,18.0,814.0,1078.64,800.73
2018,3,27,10,45,962.5,92.5,2.5,18.3,837.0,1081.75,801.9
2018,3,27,11,0,966.0,94.0,2.6,18.6,860.0,1080.67,800.57
2018,3,27,11,15,968.0,95.0,2.65,18.85,875.0,1073.34,794.94
2018,3,27,11,30,970.0,96.0,2.7,19.1,890.0,1061.86,786.81
2018,3,27,11,45,969.5,97.0,2.7,19.35,896.5,1043.87,774.05
2018,3,27,12,0,969.0,98.0,2.7,19.6,903.0,1021.93,758.89
2018,3,27,12,15,968.0,98.5,2.7,19.75,901.5,995.16,740.94
2018,3,27,12,30,967.0,99.0,2.7,19.9,900.0,964.7,720.6
2018,3,27,12,45,951.0,105.0,2.7,20.05,885.5,923.47,693.03
2018,3,27,13,0,935.0,111.0,2.7,20.2,871.0,879.73,663.68
2018,3,27,13,15,913.5,117.5,2.65,20.2,847.5,829.99,630.01
2018,3,27,13,30,892.0,124.0,2.6,20.2,824.0,778.79,595.05
2018,3,27,13,45,888.5,120.0,2.6,20.25,798.5,729.21,559.42
2018,3,27,14,0,885.0,116.0,2.6,20.3,773.0,677.47,520.94
2018,3,27,14,15,867.0,115.5,2.6,20.2,736.5,619.48,476.96
2018,3,27,14,30,849.0,115.0,2.6,20.1,700.0,559.36,430.16
2018,3,27,14,45,822.0,113.5,2.6,20.05,654.0,494.21,378.12
2018,3,27,15,0,795.0,112.0,2.6,20.0,608.0,430.58,325.72
2018,3,27,15,15,788.0,103.5,2.6,20.0,565.5,369.68,273.63
2018,3,27,15,30,781.0,95.0,2.6,20.0,523.0,308.65,220.15
2018,3,27,15,45,793.0,84.5,2.4,19.55,485.5,250.3,167.9
2018,3,27,16,0,805.0,74.0,2.2,19.1,448.0,189.92,115.4
2018,3,27,16,15,775.0,70.5,1.9,18.45,396.5,129.38,70.38
2018,3,27,16,30,745.0,67.0,1.6,17.8,345.0,72.44,41.45
2018,3,27,16,45,682.5,64.0,1.35,17.15,288.5,50.65,39.24
2018,3,27,17,0,620.0,61.0,1.1,16.5,232.0,45.33,34.68
2018,3,27,17,15,543.5,53.5,1.1,15.7,179.5,40.76,30.6
2018,3,27,17,30,467.0,46.0,1.1,14.9,127.0,36.09,26.22
2018,3,27,17,45,330.5,36.5,1.15,14.15,84.0,29.39,19.71
2018,3,27,18,0,194.0,27.0,1.2,13.4,41.0,21.28,8.32
2018,3,27,18,15,106.5,15.0,1.2,13.15,21.5,13.64,0.0
2018,3,27,18,30,19.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.2,12.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,28,5,45,33.0,4.5,0.5,10.7,4.5,0.0,0.0
2018,3,28,6,0,66.0,9.0,0.5,10.9,9.0,33.19,0.0
2018,3,28,6,15,210.0,21.5,0.55,11.65,39.5,131.55,0.0
2018,3,28,6,30,354.0,34.0,0.6,12.4,70.0,242.25,185.35
2018,3,28,6,45,457.0,42.0,0.65,13.1,117.5,328.55,264.57
2018,3,28,7,0,560.0,50.0,0.7,13.8,165.0,424.75,345.3
2018,3,28,7,15,623.0,56.0,0.85,14.45,218.0,501.67,408.15
2018,3,28,7,30,686.0,62.0,1.0,15.1,271.0,579.02,468.27
2018,3,28,7,45,727.5,66.5,1.1,15.8,325.0,646.77,516.76
2018,3,28,8,0,769.0,71.0,1.2,16.5,379.0,715.63,564.27
2018,3,28,8,15,774.0,79.5,1.4,17.2,424.5,759.88,593.88
2018,3,28,8,30,779.0,88.0,1.6,17.9,470.0,801.59,621.32
2018,3,28,8,45,749.5,108.0,1.75,18.6,505.0,828.48,637.51
2018,3,28,9,0,720.0,128.0,1.9,19.3,540.0,845.86,647.14
2018,3,28,9,15,813.0,105.5,1.95,19.7,604.0,918.13,693.92
2018,3,28,9,30,906.0,83.0,2.0,20.1,668.0,986.24,736.28
2018,3,28,9,45,921.5,83.0,2.05,20.55,707.0,1014.77,751.93
2018,3,28,10,0,937.0,83.0,2.1,21.0,746.0,1039.9,765.77
2018,3,28,10,15,945.0,84.0,2.15,21.35,777.0,1055.02,773.52
2018,3,28,10,30,953.0,85.0,2.2,21.7,808.0,1066.18,778.95
2018,3,28,10,45,958.5,86.0,2.2,22.05,831.5,1070.74,779.71
2018,3,28,11,0,964.0,87.0,2.2,22.4,855.0,1071.14,778.05
2018,3,28,11,15,967.5,87.5,2.2,22.65,870.5,1064.8,772.62
2018,3,28,11,30,971.0,88.0,2.2,22.9,886.0,1054.29,764.77
2018,3,28,11,45,973.0,88.0,2.2,23.15,893.5,1037.65,753.21
2018,3,28,12,0,975.0,88.0,2.2,23.4,901.0,1016.99,739.25
2018,3,28,12,15,974.5,87.5,2.2,23.55,899.5,989.55,721.35
2018,3,28,12,30,974.0,87.0,2.2,23.7,898.0,958.41,701.12
2018,3,28,12,45,972.5,86.5,2.2,23.8,888.5,922.84,678.12
2018,3,28,13,0,971.0,86.0,2.2,23.9,879.0,883.9,652.84
2018,3,28,13,15,967.0,85.5,2.25,23.9,861.5,839.84,624.62
2018,3,28,13,30,963.0,85.0,2.3,23.9,844.0,792.97,594.17
2018,3,28,13,45,957.0,84.5,2.3,23.9,818.5,742.14,559.87
2018,3,28,14,0,951.0,84.0,2.3,23.9,793.0,689.12,521.2
2018,3,28,14,15,942.5,82.5,2.35,23.8,760.0,631.76,478.71
2018,3,28,14,30,934.0,81.0,2.4,23.7,727.0,573.01,433.67
2018,3,28,14,45,922.0,79.5,2.4,23.55,687.5,511.46,384.83
2018,3,28,15,0,910.0,78.0,2.4,23.4,648.0,449.46,333.88
2018,3,28,15,15,894.0,76.0,2.4,23.4,603.0,385.41,279.58
2018,3,28,15,30,878.0,74.0,2.4,23.4,558.0,321.94,224.48
2018,3,28,15,45,857.0,71.5,2.25,22.85,508.5,257.77,169.06
2018,3,28,16,0,836.0,69.0,2.1,22.3,459.0,195.34,116.87
2018,3,28,16,15,805.5,66.0,1.85,21.55,406.5,128.34,67.43
2018,3,28,16,30,775.0,63.0,1.6,20.8,354.0,69.88,38.34
2018,3,28,16,45,723.5,59.5,1.35,20.1,298.5,47.03,35.6
2018,3,28,17,0,672.0,56.0,1.1,19.4,243.0,45.4,34.31
2018,3,28,17,15,611.0,49.5,1.1,18.45,191.5,41.11,30.56
2018,3,28,17,30,550.0,43.0,1.1,17.5,140.0,33.65,23.82
2018,3,28,17,45,433.0,34.5,1.1,16.6,95.0,27.69,18.1
2018,3,28,18,0,316.0,26.0,1.1,15.7,50.0,21.66,9.25
2018,3,28,18,15,169.0,14.5,1.15,15.5,26.0,13.19,0.0
2018,3,28,18,30,22.0,3.0,1.2,15.3,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.2,15.1,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,29,5,45,28.5,4.5,0.5,14.15,4.5,0.0,0.0
2018,3,29,6,0,57.0,9.0,0.5,14.3,9.0,29.87,0.0
2018,3,29,6,15,211.0,22.0,0.5,14.9,41.5,134.74,24.86
2018,3,29,6,30,365.0,35.0,0.5,15.5,74.0,249.36,190.4
2018,3,29,6,45,486.0,41.0,0.55,16.1,124.0,343.96,273.83
2018,3,29,7,0,607.0,47.0,0.6,16.7,174.0,445.43,357.4
2018,3,29,7,15,665.5,52.5,0.75,17.3,228.0,521.86,418.75
2018,3,29,7,30,724.0,58.0,0.9,17.9,282.0,601.97,479.27
2018,3,29,7,45,755.0,63.0,1.05,18.45,334.5,664.05,523.35
2018,3,29,8,0,786.0,68.0,1.2,19.0,387.0,726.34,566.24
2018,3,29,8,15,813.0,71.5,1.35,19.6,439.0,783.18,603.98
2018,3,29,8,30,840.0,75.0,1.5,20.2,491.0,839.05,640.22
2018,3,29,8,45,866.5,75.5,1.65,20.8,541.5,880.64,666.08
2018,3,29,9,0,893.0,76.0,1.8,21.4,592.0,928.81,696.14
2018,3,29,9,15,908.5,77.5,1.8,21.8,636.0,965.69,716.99
2018,3,29,9,30,924.0,79.0,1.8,22.2,680.0,999.59,735.76
2018,3,29,9,45,935.5,80.0,1.85,22.6,718.0,1025.67,750.08
2018,3,29,10,0,947.0,81.0,1.9,23.0,756.0,1048.15,762.18
2018,3,29,10,15,955.0,82.5,1.9,23.35,787.5,1063.9,769.55
2018,3,29,10,30,963.0,84.0,1.9,23.7,819.0,1075.62,774.56
2018,3,29,10,45,968.0,85.5,1.95,24.05,842.5,1080.18,775.98
2018,3,29,11,0,973.0,87.0,2.0,24.4,866.0,1080.53,774.99
2018,3,29,11,15,976.0,87.0,2.05,24.65,881.0,1072.97,769.54
2018,3,29,11,30,979.0,87.0,2.1,24.9,896.0,1061.24,761.7
2018,3,29,11,45,980.0,88.0,2.15,25.1,903.5,1044.53,751.02
2018,3,29,12,0,981.0,89.0,2.2,25.3,911.0,1023.78,737.89
2018,3,29,12,15,978.5,90.5,2.25,25.4,909.5,996.39,720.87
2018,3,29,12,30,976.0,92.0,2.3,25.5,908.0,965.33,701.5
2018,3,29,12,45,971.5,93.0,2.35,25.55,897.5,928.54,678.46
2018,3,29,13,0,967.0,94.0,2.4,25.6,887.0,888.56,653.16
2018,3,29,13,15,963.0,93.0,2.4,25.6,869.0,844.01,624.3
2018,3,29,13,30,959.0,92.0,2.4,25.6,851.0,796.67,593.31
2018,3,29,13,45,953.5,91.0,2.45,25.55,825.5,745.75,559.34
2018,3,29,14,0,948.0,90.0,2.5,25.5,800.0,692.63,521.16
2018,3,29,14,15,939.5,88.5,2.5,25.4,767.0,635.33,478.64
2018,3,29,14,30,931.0,87.0,2.5,25.3,734.0,576.63,433.69
2018,3,29,14,45,910.0,87.5,2.5,25.15,691.0,512.72,383.47
2018,3,29,15,0,889.0,88.0,2.5,25.0,648.0,449.34,331.96
2018,3,29,15,15,869.5,85.0,2.5,25.0,600.5,384.29,277.47
2018,3,29,15,30,850.0,82.0,2.5,25.0,553.0,320.32,222.62
2018,3,29,15,45,837.0,77.5,2.35,24.35,506.5,253.54,165.5
2018,3,29,16,0,824.0,73.0,2.2,23.7,460.0,191.49,113.68
2018,3,29,16,15,787.5,70.5,1.95,22.95,406.0,129.98,69.11
2018,3,29,16,30,751.0,68.0,1.7,22.2,352.0,72.9,41.1
2018,3,29,16,45,720.0,61.5,1.5,21.45,300.5,48.57,36.72
2018,3,29,17,0,689.0,55.0,1.3,20.7,249.0,44.52,33.35
2018,3,29,17,15,622.5,49.5,1.25,19.7,196.5,41.06,30.35
2018,3,29,17,30,556.0,44.0,1.2,18.7,144.0,34.42,24.38
2018,3,29,17,45,439.5,36.0,1.15,17.7,98.5,28.94,19.12
2018,3,29,18,0,323.0,28.0,1.1,16.7,53.0,23.47,11.13
2018,3,29,18,15,173.0,15.5,1.1,16.45,27.5,14.1,0.0
2018,3,29,18,30,23.0,3.0,1.1,16.2,2.0,0.0,0.0
2018,3,29,18,45,11.5,1.5,1.1,15.9,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,5,45,13.5,4.0,0.5,14.55,4.0,0.0,0.0
2018,3,30,6,0,27.0,8.0,0.5,14.6,8.0,17.59,0.0
2018,3,30,6,15,112.0,24.0,0.45,15.3,35.0,96.05,33.28
2018,3,30,6,30,197.0,40.0,0.4,16.0,62.0,172.35,132.19
2018,3,30,6,45,309.5,52.0,0.4,16.7,108.5,257.65,205.94
2018,3,30,7,0,422.0,64.0,0.4,17.4,155.0,359.03,288.89
2018,3,30,7,15,531.5,68.0,0.4,17.95,214.5,458.36,366.97
2018,3,30,7,30,641.0,72.0,0.4,18.5,274.0,566.18,447.4
2018,3,30,7,45,640.5,85.5,0.4,19.1,318.0,611.41,477.18
2018,3,30,8,0,640.0,99.0,0.4,19.7,362.0,654.32,504.6
2018,3,30,8,15,709.0,98.5,0.45,20.4,424.5,735.66,558.02
2018,3,30,8,30,778.0,98.0,0.5,21.1,487.0,814.38,607.21
2018,3,30,8,45,778.0,106.5,0.6,21.8,527.5,848.56,626.77
2018,3,30,9,0,778.0,115.0,0.7,22.5,568.0,879.51,644.67
2018,3,30,9,15,701.0,150.5,0.75,22.95,581.0,871.84,637.33
2018,3,30,9,30,624.0,186.0,0.8,23.4,594.0,849.71,621.32
2018,3,30,9,45,610.0,205.5,0.8,23.85,623.0,865.59,629.43
2018,3,30,10,0,596.0,225.0,0.8,24.3,652.0,872.09,630.59
2018,3,30,10,15,611.0,231.5,0.85,24.55,685.0,902.34,648.87
2018,3,30,10,30,626.0,238.0,0.9,24.8,718.0,924.0,661.5
2018,3,30,10,45,598.0,260.0,0.9,25.1,729.5,910.75,650.39
2018,3,30,11,0,570.0,282.0,0.9,25.4,741.0,899.73,641.15
2018,3,30,11,15,515.0,309.5,0.95,25.55,730.0,864.55,617.31
2018,3,30,11,30,460.0,337.0,1.0,25.7,719.0,827.11,592.14
2018,3,30,11,45,638.5,258.5,1.05,25.85,793.5,909.54,649.84
2018,3,30,12,0,817.0,180.0,1.1,26.0,868.0,973.02,689.94
2018,3,30,12,15,875.0,150.5,1.2,26.05,886.0,972.09,690.07
2018,3,30,12,30,933.0,121.0,1.3,26.1,904.0,956.56,681.94
2018,3,30,12,45,935.0,118.0,1.4,26.15,895.5,922.29,662.05
2018,3,30,13,0,937.0,115.0,1.5,26.2,887.0,884.62,639.84
2018,3,30,13,15,906.0,126.0,1.55,26.2,859.5,831.43,606.66
2018,3,30,13,30,875.0,137.0,1.6,26.2,832.0,782.04,575.33
2018,3,30,13,45,829.5,150.0,1.65,26.2,792.5,719.16,532.02
2018,3,30,14,0,784.0,163.0,1.7,26.2,753.0,658.07,488.91
2018,3,30,14,15,788.5,150.0,1.65,26.15,722.0,604.21,449.81
2018,3,30,14,30,793.0,137.0,1.6,26.1,691.0,548.53,408.07
2018,3,30,14,45,819.5,118.0,1.6,26.05,662.5,495.8,367.09
2018,3,30,15,0,846.0,99.0,1.6,26.0,634.0,438.7,320.94
2018,3,30,15,15,837.0,94.5,1.6,26.0,592.5,377.72,270.33
2018,3,30,15,30,828.0,90.0,1.6,26.0,551.0,316.71,218.39
2018,3,30,15,45,649.0,122.0,1.45,25.7,463.5,244.0,163.23
2018,3,30,16,0,470.0,154.0,1.3,25.4,376.0,193.78,129.05
2018,3,30,16,15,482.0,132.5,1.15,24.7,337.5,143.74,91.43
2018,3,30,16,30,494.0,111.0,1.0,24.0,299.0,92.61,61.36
2018,3,30,16,45,371.0,107.0,0.85,23.25,236.0,76.08,59.95
2018,3,30,17,0,248.0,103.0,0.7,22.5,173.0,77.48,61.37
2018,3,30,17,15,224.0,83.5,0.75,21.6,137.0,63.97,49.83
2018,3,30,17,30,200.0,64.0,0.8,20.7,101.0,49.96,37.54
2018,3,30,17,45,151.5,46.5,0.9,19.8,69.0,36.85,25.68
2018,3,30,18,0,103.0,29.0,1.0,18.9,37.0,23.38,11.5
2018,3,30,18,15,57.5,15.5,1.0,18.45,19.5,14.1,0.0
2018,3,30,18,30,12.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,3,30,18,45,6.0,1.0,1.05,17.6,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,15.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,0.2,15.85,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,0.2,16.0,6.0,8.14,0.0
2018,3,31,6,15,13.5,22.5,0.2,16.45,23.5,30.55,10.55
2018,3,31,6,30,20.0,39.0,0.2,16.9,41.0,53.64,38.1
2018,3,31,6,45,45.0,60.5,0.25,17.35,69.0,92.53,71.79
2018,3,31,7,0,70.0,82.0,0.3,17.8,97.0,142.99,114.4
2018,3,31,7,15,181.5,98.5,0.35,18.25,153.0,248.42,201.63
2018,3,31,7,30,293.0,115.0,0.4,18.7,209.0,353.65,285.33
2018,3,31,7,45,362.0,126.5,0.45,19.15,263.0,445.75,354.88
2018,3,31,8,0,431.0,138.0,0.5,19.6,317.0,528.63,415.34
2018,3,31,8,15,490.0,145.0,0.4,20.3,373.0,601.88,464.68
2018,3,31,8,30,549.0,152.0,0.3,21.0,429.0,677.69,513.5
2018,3,31,8,45,700.5,126.0,0.25,21.65,514.5,808.46,596.46
2018,3,31,9,0,852.0,100.0,0.2,22.3,600.0,931.32,668.66
2018,3,31,9,15,871.0,101.5,0.35,22.75,644.5,970.6,691.06
2018,3,31,9,30,890.0,103.0,0.5,23.2,689.0,996.83,707.04
2018,3,31,9,45,878.0,114.0,0.65,23.6,719.0,1021.06,722.26
2018,3,31,10,0,866.0,125.0,0.8,24.0,749.0,1030.59,728.58
2018,3,31,10,15,857.0,135.0,0.9,24.15,774.0,1037.65,733.26
2018,3,31,10,30,848.0,145.0,1.0,24.3,799.0,1040.49,735.49
2018,3,31,10,45,812.5,166.5,1.1,24.45,808.0,1024.65,726.38
2018,3,31,11,0,777.0,188.0,1.2,24.6,817.0,1013.18,720.22
2018,3,31,11,15,664.0,245.5,1.3,24.6,789.5,950.26,681.84
2018,3,31,11,30,551.0,303.0,1.4,24.6,762.0,881.36,636.37
2018,3,31,11,45,454.0,344.0,1.5,24.65,724.5,814.6,591.69
2018,3,31,12,0,357.0,385.0,1.6,24.7,687.0,737.34,539.11
2018,3,31,12,15,342.5,390.0,1.7,24.6,679.0,714.31,524.72
2018,3,31,12,30,328.0,395.0,1.8,24.5,671.0,690.39,509.01
2018,3,31,12,45,357.0,380.0,1.95,24.4,677.5,683.38,506.28
2018,3,31,13,0,386.0,365.0,2.1,24.3,684.0,673.4,501.14
2018,3,31,13,15,462.0,327.5,2.15,24.1,701.5,682.65,509.76
2018,3,31,13,30,538.0,290.0,2.2,23.9,719.0,677.46,507.95
2018,3,31,13,45,479.0,300.5,2.25,23.65,673.5,615.22,463.44
2018,3,31,14,0,420.0,311.0,2.3,23.4,628.0,556.76,421.2
2018,3,31,14,15,386.5,307.0,2.3,23.15,589.5,502.55,381.55
2018,3,31,14,30,353.0,303.0,2.3,22.9,551.0,454.78,345.84
2018,3,31,14,45,273.0,298.0,2.25,22.65,483.5,387.2,294.84
2018,3,31,15,0,193.0,293.0,2.2,22.4,416.0,328.4,250.38
2018,3,31,15,15,218.5,266.0,2.2,22.4,396.0,299.22,226.9
2018,3,31,15,30,244.0,239.0,2.2,22.4,376.0,265.27,198.77
2018,3,31,15,45,259.5,216.5,2.05,21.65,350.5,230.79,170.33
2018,3,31,16,0,275.0,194.0,1.9,20.9,325.0,194.64,140.7
2018,3,31,16,15,227.0,175.5,1.75,20.2,275.5,153.48,111.34
2018,3,31,16,30,179.0,157.0,1.6,19.5,226.0,123.29,93.44
2018,3,31,16,45,164.5,134.5,1.5,18.8,190.5,101.73,83.23
2018,3,31,17,0,150.0,112.0,1.4,18.1,155.0,86.17,70.06
2018,3,31,17,15,124.0,90.5,1.35,17.3,121.0,70.72,56.65
2018,3,31,17,30,98.0,69.0,1.3,16.5,87.0,54.86,42.52
2018,3,31,17,45,69.0,49.5,1.25,15.7,60.0,39.96,28.88
2018,3,31,18,0,40.0,30.0,1.2,14.9,33.0,24.76,13.28
2018,3,31,18,15,21.5,16.0,1.15,14.55,17.5,14.55,0.0
2018,3,31,18,30,3.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,3,31,18,45,1.5,1.0,1.1,13.8,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,5,45,43.5,6.5,1.5,9.75,7.5,0.0,0.0
2018,4,1,6,0,87.0,13.0,1.5,10.1,15.0,45.34,0.0
2018,4,1,6,15,228.5,27.0,1.65,10.75,50.5,153.31,88.85
2018,4,1,6,30,370.0,41.0,1.8,11.4,86.0,259.57,207.17
2018,4,1,6,45,389.0,50.5,1.95,12.0,119.0,303.2,249.9
2018,4,1,7,0,408.0,60.0,2.1,12.6,152.0,347.56,290.14
2018,4,1,7,15,379.0,83.5,2.05,13.25,186.5,372.67,311.41
2018,4,1,7,30,350.0,107.0,2.0,13.9,221.0,398.43,331.3
2018,4,1,7,45,452.0,111.5,1.95,14.55,285.0,495.39,408.28
2018,4,1,8,0,554.0,116.0,1.9,15.2,349.0,606.96,492.47
2018,4,1,8,15,677.5,104.5,1.9,15.9,425.0,718.25,571.43
2018,4,1,8,30,801.0,93.0,1.9,16.6,501.0,830.21,647.04
2018,4,1,8,45,833.5,92.5,1.85,17.35,552.5,883.52,678.5
2018,4,1,9,0,866.0,92.0,1.8,18.1,604.0,935.32,708.59
2018,4,1,9,15,882.5,94.0,1.85,18.75,648.0,963.41,723.73
2018,4,1,9,30,899.0,96.0,1.9,19.4,692.0,997.95,743.3
2018,4,1,9,45,912.0,96.5,1.95,20.05,730.0,1024.11,757.16
2018,4,1,10,0,925.0,97.0,2.0,20.7,768.0,1046.79,768.85
2018,4,1,10,15,933.0,98.5,2.15,21.15,798.5,1061.9,777.65
2018,4,1,10,30,941.0,100.0,2.3,21.6,829.0,1073.07,784.06
2018,4,1,10,45,946.5,100.5,2.4,22.05,852.0,1076.54,785.06
2018,4,1,11,0,952.0,101.0,2.5,22.5,875.0,1075.92,783.65
2018,4,1,11,15,955.0,102.0,2.6,22.7,890.0,1069.22,779.25
2018,4,1,11,30,958.0,103.0,2.7,22.9,905.0,1058.41,772.37
2018,4,1,11,45,958.5,103.5,2.85,23.1,911.5,1040.58,761.53
2018,4,1,12,0,959.0,104.0,3.0,23.3,918.0,1018.84,748.17
2018,4,1,12,15,958.5,104.0,3.15,23.25,916.5,991.86,732.0
2018,4,1,12,30,958.0,104.0,3.3,23.2,915.0,961.23,713.29
2018,4,1,12,45,955.5,104.0,3.45,23.2,905.0,925.39,690.73
2018,4,1,13,0,953.0,104.0,3.6,23.2,895.0,886.33,665.72
2018,4,1,13,15,948.5,103.5,3.7,23.0,877.0,842.19,637.13
2018,4,1,13,30,944.0,103.0,3.8,22.8,859.0,795.36,606.27
2018,4,1,13,45,937.5,102.0,3.95,22.65,833.0,744.23,570.96
2018,4,1,14,0,931.0,101.0,4.1,22.5,807.0,691.05,531.81
2018,4,1,14,15,922.0,99.5,4.2,22.15,774.0,634.15,488.87
2018,4,1,14,30,913.0,98.0,4.3,21.8,741.0,575.96,443.44
2018,4,1,14,45,900.0,96.5,4.35,21.45,701.0,514.87,394.13
2018,4,1,15,0,887.0,95.0,4.4,21.1,661.0,453.47,342.84
2018,4,1,15,15,870.5,92.0,4.4,21.1,615.5,386.41,285.15
2018,4,1,15,30,854.0,89.0,4.4,21.1,570.0,322.53,228.79
2018,4,1,15,45,830.5,86.5,4.4,20.1,520.0,258.59,173.23
2018,4,1,16,0,807.0,84.0,4.4,19.1,470.0,196.9,121.26
2018,4,1,16,15,774.0,80.5,4.25,18.4,417.0,136.0,76.14
2018,4,1,16,30,741.0,77.0,4.1,17.7,364.0,79.16,47.59
2018,4,1,16,45,693.5,72.5,3.95,17.05,309.5,52.25,40.64
2018,4,1,17,0,646.0,68.0,3.8,16.4,255.0,50.48,39.23
2018,4,1,17,15,573.5,61.0,3.5,15.55,201.5,46.56,35.79
2018,4,1,17,30,501.0,54.0,3.2,14.7,148.0,42.61,32.08
2018,4,1,17,45,382.0,43.5,2.85,13.85,102.0,35.3,25.11
2018,4,1,18,0,263.0,33.0,2.5,13.0,56.0,27.83,16.21
2018,4,1,18,15,143.0,19.0,2.45,12.55,30.5,17.28,0.0
2018,4,1,18,30,23.0,5.0,2.4,12.1,5.0,0.0,0.0
2018,4,1,18,45,11.5,2.5,2.3,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,5,45,4.0,3.5,2.8,10.35,3.5,0.0,0.0
2018,4,2,6,0,8.0,7.0,2.8,10.5,7.0,9.46,0.0
2018,4,2,6,15,4.0,22.0,2.9,10.75,22.0,21.95,9.38
2018,4,2,6,30,0.0,37.0,3.0,11.0,37.0,34.99,23.67
2018,4,2,6,45,3.0,56.5,3.05,11.3,57.0,56.33,42.6
2018,4,2,7,0,6.0,76.0,3.1,11.6,77.0,77.39,61.13
2018,4,2,7,15,41.0,83.5,3.15,12.0,96.5,112.41,92.11
2018,4,2,7,30,76.0,91.0,3.2,12.4,116.0,156.05,130.03
2018,4,2,7,45,120.0,115.0,3.25,12.75,162.5,219.51,184.03
2018,4,2,8,0,164.0,139.0,3.3,13.1,209.0,286.14,239.37
2018,4,2,8,15,130.5,152.5,3.3,13.55,212.5,278.12,230.61
2018,4,2,8,30,97.0,166.0,3.3,14.0,216.0,267.21,219.58
2018,4,2,8,45,107.0,212.0,3.3,14.45,272.0,331.21,269.91
2018,4,2,9,0,117.0,258.0,3.3,14.9,328.0,395.08,318.68
2018,4,2,9,15,201.5,277.5,3.25,15.35,408.0,498.07,399.1
2018,4,2,9,30,286.0,297.0,3.2,15.8,488.0,622.16,492.04
2018,4,2,9,45,302.5,312.0,3.15,16.3,524.0,657.13,515.13
2018,4,2,10,0,319.0,327.0,3.1,16.8,560.0,690.96,537.58
2018,4,2,10,15,353.0,331.5,3.2,17.25,599.0,729.22,564.36
2018,4,2,10,30,387.0,336.0,3.3,17.7,638.0,766.16,589.88
2018,4,2,10,45,395.5,344.0,3.35,18.15,660.0,779.37,597.53
2018,4,2,11,0,404.0,352.0,3.4,18.6,682.0,790.49,603.88
2018,4,2,11,15,524.5,307.0,3.5,18.9,743.5,870.52,662.24
2018,4,2,11,30,645.0,262.0,3.6,19.2,805.0,934.35,708.14
2018,4,2,11,45,797.5,181.0,3.7,19.5,857.5,975.82,736.57
2018,4,2,12,0,950.0,100.0,3.8,19.8,910.0,1006.07,756.39
2018,4,2,12,15,949.0,100.0,3.9,19.9,908.0,978.86,738.05
2018,4,2,12,30,948.0,100.0,4.0,20.0,906.0,948.08,717.68
2018,4,2,12,45,944.5,100.5,4.1,20.15,896.0,912.24,693.59
2018,4,2,13,0,941.0,101.0,4.2,20.3,886.0,873.28,667.19
2018,4,2,13,15,937.0,100.5,4.25,20.25,868.0,830.02,637.84
2018,4,2,13,30,933.0,100.0,4.3,20.2,850.0,784.08,606.3
2018,4,2,13,45,927.0,98.5,4.3,20.15,824.5,733.35,569.84
2018,4,2,14,0,921.0,97.0,4.3,20.1,799.0,680.59,529.66
2018,4,2,14,15,911.0,96.5,4.3,19.9,766.0,624.59,486.29
2018,4,2,14,30,901.0,96.0,4.3,19.7,733.0,567.43,440.67
2018,4,2,14,45,887.0,95.0,4.25,19.5,693.5,507.03,390.98
2018,4,2,15,0,873.0,94.0,4.2,19.3,654.0,446.45,339.61
2018,4,2,15,15,856.5,91.5,4.2,19.3,609.0,380.63,282.6
2018,4,2,15,30,840.0,89.0,4.2,19.3,564.0,318.09,227.04
2018,4,2,15,45,814.0,85.5,4.05,18.7,513.0,253.65,170.62
2018,4,2,16,0,788.0,82.0,3.9,18.1,462.0,191.82,118.29
2018,4,2,16,15,754.0,79.5,3.7,17.55,410.0,132.93,74.64
2018,4,2,16,30,720.0,77.0,3.5,17.0,358.0,78.23,47.38
2018,4,2,16,45,673.0,73.0,3.35,16.5,305.0,52.39,40.85
2018,4,2,17,0,626.0,69.0,3.2,16.0,252.0,51.06,39.81
2018,4,2,17,15,521.5,62.5,2.9,15.15,194.0,47.47,36.67
2018,4,2,17,30,417.0,56.0,2.6,14.3,136.0,43.96,33.36
2018,4,2,17,45,323.0,44.5,2.3,13.45,94.5,34.4,24.44
2018,4,2,18,0,229.0,33.0,2.0,12.6,53.0,25.91,15.09
2018,4,2,18,15,126.5,19.0,2.05,12.25,29.0,17.28,0.0
2018,4,2,18,30,24.0,5.0,2.1,11.9,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.1,11.55,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.0,8.9,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.0,9.3,18.0,46.03,0.0
2018,4,3,6,15,211.0,31.5,1.15,10.0,55.0,156.51,106.65
2018,4,3,6,30,341.0,47.0,1.3,10.7,92.0,253.15,203.79
2018,4,3,6,45,437.0,56.5,1.4,11.35,141.5,337.51,278.33
2018,4,3,7,0,533.0,66.0,1.5,12.0,191.0,431.93,358.1
2018,4,3,7,15,598.5,72.0,1.45,12.65,245.5,510.37,421.28
2018,4,3,7,30,664.0,78.0,1.4,13.3,300.0,593.15,484.63
2018,4,3,7,45,711.5,81.0,1.35,13.9,355.0,662.45,533.35
2018,4,3,8,0,759.0,84.0,1.3,14.5,410.0,729.18,578.06
2018,4,3,8,15,790.5,87.0,1.25,15.25,463.0,788.2,615.2
2018,4,3,8,30,822.0,90.0,1.2,16.0,516.0,846.49,650.53
2018,4,3,8,45,847.0,91.0,1.15,16.7,565.5,895.36,678.42
2018,4,3,9,0,872.0,92.0,1.1,17.4,615.0,942.28,704.29
2018,4,3,9,15,887.5,94.0,1.05,18.1,659.0,969.44,716.7
2018,4,3,9,30,903.0,96.0,1.0,18.8,703.0,1002.98,733.23
2018,4,3,9,45,914.5,97.5,1.0,19.45,740.5,1028.75,745.63
2018,4,3,10,0,926.0,99.0,1.0,20.1,778.0,1050.97,755.86
2018,4,3,10,15,933.5,100.5,1.0,20.65,808.5,1065.4,761.62
2018,4,3,10,30,941.0,102.0,1.0,21.2,839.0,1075.88,765.16
2018,4,3,10,45,946.0,103.5,1.0,21.7,862.0,1079.78,765.0
2018,4,3,11,0,951.0,105.0,1.0,22.2,885.0,1079.56,762.59
2018,4,3,11,15,954.5,105.5,1.0,22.45,900.0,1072.61,757.05
