Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,30,958.0,106.0,1.0,22.7,915.0,1061.57,749.27
2018,4,3,11,45,959.5,106.0,1.05,22.95,922.0,1044.0,738.73
2018,4,3,12,0,961.0,106.0,1.1,23.2,929.0,1022.5,725.88
2018,4,3,12,15,956.0,109.0,1.1,23.3,926.0,994.25,708.39
2018,4,3,12,30,951.0,112.0,1.1,23.4,923.0,962.54,688.81
2018,4,3,12,45,942.5,114.5,1.1,23.5,911.0,924.06,664.92
2018,4,3,13,0,934.0,117.0,1.1,23.6,899.0,882.77,639.13
2018,4,3,13,15,929.5,116.0,1.15,23.55,880.5,838.68,612.38
2018,4,3,13,30,925.0,115.0,1.2,23.5,862.0,791.99,583.47
2018,4,3,13,45,918.5,113.0,1.25,23.45,835.5,740.62,549.53
2018,4,3,14,0,912.0,111.0,1.3,23.4,809.0,687.3,512.39
2018,4,3,14,15,901.5,110.0,1.35,23.25,775.5,630.82,471.85
2018,4,3,14,30,891.0,109.0,1.4,23.1,742.0,573.25,428.97
2018,4,3,14,45,877.5,106.5,1.5,22.9,701.5,512.15,382.16
2018,4,3,15,0,864.0,104.0,1.6,22.7,661.0,448.69,331.64
2018,4,3,15,15,846.0,101.5,1.6,22.7,615.5,385.23,278.76
2018,4,3,15,30,828.0,99.0,1.6,22.7,570.0,322.79,225.43
2018,4,3,15,45,802.5,96.0,1.75,22.05,519.5,259.56,172.1
2018,4,3,16,0,777.0,93.0,1.9,21.4,469.0,198.91,122.29
2018,4,3,16,15,741.0,88.5,1.85,20.7,415.0,133.87,74.78
2018,4,3,16,30,705.0,84.0,1.8,20.0,361.0,77.73,46.66
2018,4,3,16,45,627.0,81.0,1.75,19.3,300.5,58.15,45.39
2018,4,3,17,0,549.0,78.0,1.7,18.6,240.0,57.86,45.34
2018,4,3,17,15,339.0,67.5,1.6,17.55,161.0,49.92,38.47
2018,4,3,17,30,129.0,57.0,1.5,16.5,82.0,44.77,33.81
2018,4,3,17,45,161.0,44.5,1.4,15.4,66.0,35.52,25.26
2018,4,3,18,0,193.0,32.0,1.3,14.3,50.0,25.01,14.56
2018,4,3,18,15,101.5,18.0,1.3,13.8,27.0,16.37,0.0
2018,4,3,18,30,10.0,4.0,1.3,13.3,4.0,0.0,0.0
2018,4,3,18,45,5.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,0.85,10.95,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,0.8,11.2,11.0,11.57,0.0
2018,4,4,6,15,2.0,24.0,0.9,11.7,24.0,22.86,11.63
2018,4,4,6,30,0.0,37.0,1.0,12.2,37.0,34.06,23.01
2018,4,4,6,45,0.5,44.0,1.1,12.7,44.0,39.47,28.15
2018,4,4,7,0,1.0,51.0,1.2,13.2,51.0,45.65,33.66
2018,4,4,7,15,16.0,86.0,1.25,13.85,91.5,91.4,72.99
2018,4,4,7,30,31.0,121.0,1.3,14.5,132.0,148.99,121.3
2018,4,4,7,45,106.0,149.0,1.4,15.15,194.0,250.76,206.0
2018,4,4,8,0,181.0,177.0,1.5,15.8,256.0,346.19,282.57
2018,4,4,8,15,263.0,192.0,1.5,16.45,321.5,452.26,364.46
2018,4,4,8,30,345.0,207.0,1.5,17.1,387.0,548.51,435.86
2018,4,4,8,45,409.0,211.0,1.5,17.8,444.0,636.84,498.31
2018,4,4,9,0,473.0,215.0,1.5,18.5,501.0,711.29,549.14
2018,4,4,9,15,491.0,209.5,1.55,19.0,524.5,732.14,561.72
2018,4,4,9,30,509.0,204.0,1.6,19.5,548.0,751.44,573.7
2018,4,4,9,45,390.0,269.0,1.7,20.05,541.0,712.15,540.7
2018,4,4,10,0,271.0,334.0,1.8,20.6,534.0,649.99,492.27
2018,4,4,10,15,302.5,340.0,1.85,20.7,571.5,687.0,518.79
2018,4,4,10,30,334.0,346.0,1.9,20.8,609.0,722.81,543.42
2018,4,4,10,45,325.5,360.0,1.95,20.85,622.0,725.28,543.91
2018,4,4,11,0,317.0,374.0,2.0,20.9,635.0,725.88,543.5
2018,4,4,11,15,368.5,365.5,1.9,20.7,674.0,760.49,567.88
2018,4,4,11,30,420.0,357.0,1.8,20.5,713.0,805.8,598.5
2018,4,4,11,45,310.0,387.0,1.7,20.3,651.0,705.1,525.96
2018,4,4,12,0,200.0,417.0,1.6,20.1,589.0,606.45,454.66
2018,4,4,12,15,262.5,404.5,1.5,20.1,629.5,653.2,488.93
2018,4,4,12,30,325.0,392.0,1.4,20.1,670.0,682.28,509.3
2018,4,4,12,45,435.5,352.0,1.35,20.05,720.5,729.36,543.43
2018,4,4,13,0,546.0,312.0,1.3,20.0,771.0,759.44,565.19
2018,4,4,13,15,577.5,289.5,1.45,20.15,766.0,734.67,549.66
2018,4,4,13,30,609.0,267.0,1.6,20.3,761.0,707.11,532.11
2018,4,4,13,45,544.0,280.5,1.75,20.5,711.5,639.34,483.94
2018,4,4,14,0,479.0,294.0,1.9,20.7,662.0,576.91,438.69
2018,4,4,14,15,391.0,306.0,2.05,20.65,598.0,502.14,383.71
2018,4,4,14,30,303.0,318.0,2.2,20.6,534.0,439.03,336.39
2018,4,4,14,45,231.0,301.5,2.4,20.6,461.0,368.26,283.03
2018,4,4,15,0,159.0,285.0,2.6,20.6,388.0,306.89,236.31
2018,4,4,15,15,311.0,241.5,2.6,20.6,425.5,309.68,235.14
2018,4,4,15,30,463.0,198.0,2.6,20.6,463.0,293.43,216.03
2018,4,4,15,45,423.5,189.0,2.55,19.95,415.0,243.23,175.22
2018,4,4,16,0,384.0,180.0,2.5,19.3,367.0,201.11,142.16
2018,4,4,16,15,235.5,158.0,2.3,18.65,268.5,141.54,102.04
2018,4,4,16,30,87.0,136.0,2.1,18.0,170.0,107.11,82.4
2018,4,4,16,45,105.5,125.0,1.9,17.4,160.5,95.75,78.54
2018,4,4,17,0,124.0,114.0,1.7,16.8,151.0,87.64,71.74
2018,4,4,17,15,92.5,93.5,1.55,16.0,118.0,72.89,58.92
2018,4,4,17,30,61.0,73.0,1.4,15.2,85.0,59.4,46.85
2018,4,4,17,45,40.5,52.5,1.25,14.45,59.5,43.37,32.23
2018,4,4,18,0,20.0,32.0,1.1,13.7,34.0,27.1,16.54
2018,4,4,18,15,14.0,18.0,1.05,13.5,19.0,15.36,0.0
2018,4,4,18,30,8.0,4.0,1.0,13.3,4.0,3.64,0.0
2018,4,4,18,45,4.0,2.0,1.0,13.05,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,5,5,45,5.0,4.5,0.95,9.95,4.5,0.0,0.0
2018,4,5,6,0,10.0,9.0,0.9,10.3,9.0,12.11,0.0
2018,4,5,6,15,5.0,18.5,1.05,11.0,18.5,18.54,8.8
2018,4,5,6,30,0.0,28.0,1.2,11.7,28.0,24.67,15.22
2018,4,5,6,45,19.5,47.0,1.35,12.35,52.0,57.05,43.53
2018,4,5,7,0,39.0,66.0,1.5,13.0,76.0,90.13,72.45
2018,4,5,7,15,66.0,83.0,1.45,13.65,104.0,137.8,113.39
2018,4,5,7,30,93.0,100.0,1.4,14.3,132.0,178.48,147.62
2018,4,5,7,45,61.5,116.5,1.35,14.95,139.0,164.02,134.1
2018,4,5,8,0,30.0,133.0,1.3,15.6,146.0,157.92,127.35
2018,4,5,8,15,32.5,165.5,1.1,15.85,181.0,196.15,157.75
2018,4,5,8,30,35.0,198.0,0.9,16.1,216.0,234.39,187.2
2018,4,5,8,45,82.0,237.5,0.75,16.35,285.5,321.11,255.05
2018,4,5,9,0,129.0,277.0,0.6,16.6,355.0,427.38,334.0
2018,4,5,9,15,102.5,284.0,0.55,17.2,349.0,392.02,304.23
2018,4,5,9,30,76.0,291.0,0.5,17.8,343.0,372.73,287.62
2018,4,5,9,45,192.5,313.5,0.45,18.45,454.0,530.1,403.48
2018,4,5,10,0,309.0,336.0,0.4,19.1,565.0,689.91,511.85
2018,4,5,10,15,333.0,343.0,0.5,19.7,598.5,720.71,530.17
2018,4,5,10,30,357.0,350.0,0.6,20.3,632.0,750.08,549.18
2018,4,5,10,45,410.5,341.0,0.75,20.9,674.0,805.39,586.49
2018,4,5,11,0,464.0,332.0,0.9,21.5,716.0,843.71,612.3
2018,4,5,11,15,370.0,366.0,1.05,21.55,675.5,762.01,557.4
2018,4,5,11,30,276.0,400.0,1.2,21.6,635.0,695.52,512.05
2018,4,5,11,45,404.5,357.5,1.4,21.7,705.0,777.82,573.1
2018,4,5,12,0,533.0,315.0,1.6,21.8,775.0,842.3,620.04
2018,4,5,12,15,351.5,361.0,1.85,21.55,664.0,690.5,515.11
2018,4,5,12,30,170.0,407.0,2.1,21.3,553.0,548.31,413.16
2018,4,5,12,45,109.5,390.0,2.35,21.0,483.5,469.64,356.94
2018,4,5,13,0,49.0,373.0,2.6,20.7,414.0,386.67,295.44
2018,4,5,13,15,56.0,373.0,2.65,20.4,419.0,386.7,296.54
2018,4,5,13,30,63.0,373.0,2.7,20.1,424.0,385.81,296.58
2018,4,5,13,45,97.0,372.5,2.75,19.8,448.5,401.88,309.89
2018,4,5,14,0,131.0,372.0,2.8,19.5,473.0,417.37,322.42
2018,4,5,14,15,115.0,353.0,2.85,19.2,439.0,379.48,294.03
2018,4,5,14,30,99.0,334.0,2.9,18.9,405.0,342.42,266.17
2018,4,5,14,45,105.5,314.5,2.95,18.65,386.5,319.54,248.92
2018,4,5,15,0,112.0,295.0,3.0,18.4,368.0,296.05,230.75
2018,4,5,15,15,109.5,272.5,3.0,18.4,339.5,266.45,207.31
2018,4,5,15,30,107.0,250.0,3.0,18.4,311.0,237.42,184.09
2018,4,5,15,45,123.0,231.0,2.75,17.65,295.5,212.5,163.7
2018,4,5,16,0,139.0,212.0,2.5,16.9,280.0,188.11,143.64
2018,4,5,16,15,129.0,187.5,2.3,16.55,245.0,155.75,118.83
2018,4,5,16,30,119.0,163.0,2.1,16.2,210.0,125.21,97.38
2018,4,5,16,45,120.0,140.5,1.95,15.85,182.0,105.53,87.51
2018,4,5,17,0,121.0,118.0,1.8,15.5,154.0,90.22,74.36
2018,4,5,17,15,109.0,96.5,1.7,15.15,124.0,74.98,60.97
2018,4,5,17,30,97.0,75.0,1.6,14.8,94.0,59.3,46.87
2018,4,5,17,45,68.5,54.5,1.5,14.4,66.0,43.83,32.68
2018,4,5,18,0,40.0,34.0,1.4,14.0,38.0,28.01,17.48
2018,4,5,18,15,22.5,19.0,1.35,13.85,21.0,15.87,0.0
2018,4,5,18,30,5.0,4.0,1.3,13.7,4.0,3.64,0.0
2018,4,5,18,45,2.5,2.0,1.25,13.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,12.95,1.5,1.36,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.1,3.0,2.63,0.0
2018,4,6,6,15,0.0,6.0,1.1,13.3,6.0,5.26,0.0
2018,4,6,6,30,0.0,9.0,1.2,13.5,9.0,7.9,1.01
2018,4,6,6,45,0.0,11.0,1.3,13.7,11.0,9.66,2.63
2018,4,6,7,0,0.0,13.0,1.4,13.9,13.0,11.42,4.2
2018,4,6,7,15,0.0,37.0,1.5,14.1,37.0,32.6,22.45
2018,4,6,7,30,0.0,61.0,1.6,14.3,61.0,53.89,40.57
2018,4,6,7,45,6.5,104.5,1.65,14.55,107.5,100.93,80.3
2018,4,6,8,0,13.0,148.0,1.7,14.8,154.0,150.63,121.33
2018,4,6,8,15,38.0,179.0,1.8,15.05,199.0,216.24,175.09
2018,4,6,8,30,63.0,210.0,1.9,15.3,244.0,272.61,220.2
2018,4,6,8,45,60.5,229.0,2.0,15.55,264.0,291.12,233.69
2018,4,6,9,0,58.0,248.0,2.1,15.8,284.0,309.21,246.88
2018,4,6,9,15,39.5,248.0,2.2,16.1,273.0,289.9,230.19
2018,4,6,9,30,21.0,248.0,2.3,16.4,262.0,254.22,200.83
2018,4,6,9,45,20.0,256.0,2.45,16.7,270.0,260.24,205.05
2018,4,6,10,0,19.0,264.0,2.6,17.0,278.0,266.23,209.13
2018,4,6,10,15,18.5,267.5,2.7,17.35,281.5,268.17,210.04
2018,4,6,10,30,18.0,271.0,2.8,17.7,285.0,270.12,211.02
2018,4,6,10,45,15.0,255.5,2.9,18.1,267.5,250.95,195.51
2018,4,6,11,0,12.0,240.0,3.0,18.5,250.0,232.17,180.39
2018,4,6,11,15,15.0,266.5,3.05,18.7,279.0,259.85,201.75
2018,4,6,11,30,18.0,293.0,3.1,18.9,308.0,287.25,222.61
2018,4,6,11,45,16.5,279.0,3.15,19.1,293.0,271.21,209.92
2018,4,6,12,0,15.0,265.0,3.2,19.3,278.0,255.42,197.56
2018,4,6,12,15,12.0,237.0,3.2,19.15,247.5,225.47,174.4
2018,4,6,12,30,9.0,209.0,3.2,19.0,217.0,196.12,151.57
2018,4,6,12,45,15.0,248.5,3.15,18.9,261.5,236.64,183.52
2018,4,6,13,0,21.0,288.0,3.1,18.8,306.0,276.35,214.42
2018,4,6,13,15,21.0,289.0,3.05,18.65,306.5,275.37,213.74
2018,4,6,13,30,21.0,290.0,3.0,18.5,307.0,274.23,213.08
2018,4,6,13,45,19.5,275.5,2.95,18.35,291.0,258.13,200.85
2018,4,6,14,0,18.0,261.0,2.9,18.2,275.0,242.29,188.82
2018,4,6,14,15,15.0,242.0,2.9,18.15,253.5,221.93,173.14
2018,4,6,14,30,12.0,223.0,2.9,18.1,232.0,202.09,157.79
2018,4,6,14,45,12.5,215.5,2.85,18.05,224.0,194.21,151.85
2018,4,6,15,0,13.0,208.0,2.8,18.0,216.0,186.22,145.78
2018,4,6,15,15,17.5,197.0,2.8,18.0,207.5,176.6,138.29
2018,4,6,15,30,22.0,186.0,2.8,18.0,199.0,166.41,130.23
2018,4,6,15,45,16.0,165.5,2.8,17.9,174.5,145.69,113.96
2018,4,6,16,0,10.0,145.0,2.8,17.8,150.0,125.94,98.48
2018,4,6,16,15,33.0,138.5,2.7,17.65,152.0,117.26,90.86
2018,4,6,16,30,56.0,132.0,2.6,17.5,154.0,108.12,84.01
2018,4,6,16,45,64.5,121.5,2.5,17.35,143.5,97.54,80.13
2018,4,6,17,0,73.0,111.0,2.4,17.2,133.0,88.89,72.75
2018,4,6,17,15,38.0,83.5,2.15,16.95,95.0,68.6,54.97
2018,4,6,17,30,3.0,56.0,1.9,16.7,57.0,48.37,36.98
2018,4,6,17,45,1.5,39.5,1.65,16.45,40.0,34.48,24.36
2018,4,6,18,0,0.0,23.0,1.4,16.2,23.0,20.27,11.11
2018,4,6,18,15,2.5,13.0,1.35,16.1,13.0,11.45,0.0
2018,4,6,18,30,5.0,3.0,1.3,16.0,3.0,2.73,0.0
2018,4,6,18,45,2.5,1.5,1.25,15.9,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,2.9,14.7,1.0,0.91,0.0
2018,4,7,6,0,0.0,2.0,3.1,14.7,2.0,1.75,0.0
2018,4,7,6,15,7.5,5.5,3.15,14.65,6.5,9.0,1.52
2018,4,7,6,30,15.0,9.0,3.2,14.6,11.0,16.9,8.7
2018,4,7,6,45,7.5,15.0,3.25,14.55,16.0,17.69,9.58
2018,4,7,7,0,0.0,21.0,3.3,14.5,21.0,18.47,10.22
2018,4,7,7,15,0.0,28.0,3.25,14.55,28.0,24.65,15.55
2018,4,7,7,30,0.0,35.0,3.2,14.6,35.0,30.84,20.82
2018,4,7,7,45,10.0,59.0,3.15,14.7,63.5,59.73,45.68
2018,4,7,8,0,20.0,83.0,3.1,14.8,92.0,94.99,75.58
2018,4,7,8,15,130.0,154.5,3.15,15.2,223.5,278.93,229.97
2018,4,7,8,30,240.0,226.0,3.2,15.6,355.0,478.8,388.29
2018,4,7,8,45,190.0,243.0,3.25,16.0,350.5,441.25,355.45
2018,4,7,9,0,140.0,260.0,3.3,16.4,346.0,416.52,333.39
2018,4,7,9,15,164.0,286.0,3.35,16.8,393.5,469.97,373.75
2018,4,7,9,30,188.0,312.0,3.4,17.2,441.0,523.42,413.07
2018,4,7,9,45,149.0,324.5,3.45,17.6,430.0,498.55,391.37
2018,4,7,10,0,110.0,337.0,3.5,18.0,419.0,471.89,368.76
2018,4,7,10,15,132.5,361.5,3.5,18.2,464.5,519.43,404.09
2018,4,7,10,30,155.0,386.0,3.5,18.4,510.0,566.08,437.93
2018,4,7,10,45,238.5,386.5,3.55,18.6,583.0,647.04,498.68
2018,4,7,11,0,322.0,387.0,3.6,18.8,656.0,743.26,568.46
2018,4,7,11,15,343.5,386.0,3.65,18.9,677.5,755.74,576.76
2018,4,7,11,30,365.0,385.0,3.7,19.0,699.0,766.06,584.1
2018,4,7,11,45,378.0,384.0,3.75,19.1,711.0,765.77,583.79
2018,4,7,12,0,391.0,383.0,3.8,19.2,723.0,763.23,581.99
2018,4,7,12,15,473.0,346.5,3.85,19.2,757.0,797.21,608.18
2018,4,7,12,30,555.0,310.0,3.9,19.2,791.0,814.42,622.29
2018,4,7,12,45,593.5,292.0,3.95,19.15,801.0,805.37,616.83
2018,4,7,13,0,632.0,274.0,4.0,19.1,811.0,793.24,609.13
2018,4,7,13,15,628.0,268.0,4.0,19.05,792.0,753.21,580.34
2018,4,7,13,30,624.0,262.0,4.0,19.0,773.0,711.62,550.11
2018,4,7,13,45,651.5,238.5,4.05,18.9,757.5,674.78,523.68
2018,4,7,14,0,679.0,215.0,4.1,18.8,742.0,633.76,493.3
2018,4,7,14,15,711.0,190.0,4.1,18.65,721.5,589.83,459.72
2018,4,7,14,30,743.0,165.0,4.1,18.5,701.0,541.25,421.3
2018,4,7,14,45,647.5,186.5,4.1,18.35,635.5,468.5,363.02
2018,4,7,15,0,552.0,208.0,4.1,18.2,570.0,403.22,310.16
2018,4,7,15,15,550.0,192.5,4.1,18.2,532.5,351.69,266.32
2018,4,7,15,30,548.0,177.0,4.1,18.2,495.0,300.03,221.47
2018,4,7,15,45,519.5,168.0,4.05,17.65,448.5,247.46,177.03
2018,4,7,16,0,491.0,159.0,4.0,17.1,402.0,198.19,136.64
2018,4,7,16,15,556.5,132.5,3.9,16.7,379.5,148.62,95.85
2018,4,7,16,30,622.0,106.0,3.8,16.3,357.0,91.11,60.3
2018,4,7,16,45,588.5,96.5,3.7,15.85,307.0,69.61,56.13
2018,4,7,17,0,555.0,87.0,3.6,15.4,257.0,64.75,52.03
2018,4,7,17,15,492.5,78.5,3.3,14.75,207.5,60.38,48.22
2018,4,7,17,30,430.0,70.0,3.0,14.1,158.0,53.04,41.54
2018,4,7,17,45,319.0,57.0,2.75,13.45,111.5,43.84,32.91
2018,4,7,18,0,208.0,44.0,2.5,12.8,65.0,34.41,23.28
2018,4,7,18,15,113.5,26.0,2.5,12.5,36.5,20.76,0.0
2018,4,7,18,30,19.0,8.0,2.5,12.2,8.0,7.28,0.0
2018,4,7,18,45,9.5,4.0,2.55,11.9,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,5,45,54.0,12.0,3.05,9.15,15.0,29.32,0.0
2018,4,8,6,0,108.0,24.0,3.2,9.3,30.0,86.11,4.26
2018,4,8,6,15,230.0,39.5,3.4,9.7,70.0,176.86,137.14
2018,4,8,6,30,352.0,55.0,3.6,10.1,110.0,269.36,222.01
2018,4,8,6,45,441.5,65.0,3.8,10.5,161.0,352.27,296.01
2018,4,8,7,0,531.0,75.0,4.0,10.9,212.0,444.2,375.28
2018,4,8,7,15,590.0,82.0,4.05,11.4,266.5,519.83,438.2
2018,4,8,7,30,649.0,89.0,4.1,11.9,321.0,599.14,501.66
2018,4,8,7,45,691.5,93.5,4.15,12.4,375.5,666.1,552.06
2018,4,8,8,0,734.0,98.0,4.2,12.9,430.0,734.21,601.46
2018,4,8,8,15,755.5,104.0,4.15,13.35,480.0,787.19,637.72
2018,4,8,8,30,777.0,110.0,4.1,13.8,530.0,838.89,672.35
2018,4,8,8,45,808.0,110.5,4.1,14.3,581.0,886.08,703.09
2018,4,8,9,0,839.0,111.0,4.1,14.8,632.0,936.87,735.89
2018,4,8,9,15,857.5,112.5,4.05,15.2,676.0,974.87,759.07
2018,4,8,9,30,876.0,114.0,4.0,15.6,720.0,1010.0,780.08
2018,4,8,9,45,891.0,113.5,3.95,16.0,757.5,1025.44,787.33
2018,4,8,10,0,906.0,113.0,3.9,16.4,795.0,1048.09,799.75
2018,4,8,10,15,914.0,114.5,3.9,16.75,825.0,1062.32,806.9
2018,4,8,10,30,922.0,116.0,3.9,17.1,855.0,1072.67,811.61
2018,4,8,10,45,927.0,117.0,3.9,17.45,877.5,1075.46,811.4
2018,4,8,11,0,932.0,118.0,3.9,17.8,900.0,1074.24,808.72
2018,4,8,11,15,934.0,119.5,3.9,18.05,914.0,1066.5,802.17
2018,4,8,11,30,936.0,121.0,3.9,18.3,928.0,1054.77,793.16
2018,4,8,11,45,936.5,121.5,3.95,18.55,934.0,1036.63,780.36
2018,4,8,12,0,937.0,122.0,4.0,18.8,940.0,1014.7,765.14
2018,4,8,12,15,937.0,121.0,4.0,18.9,937.5,987.13,746.28
2018,4,8,12,30,937.0,120.0,4.0,19.0,935.0,956.05,725.08
2018,4,8,12,45,935.0,119.5,4.05,19.15,924.5,920.36,700.83
2018,4,8,13,0,933.0,119.0,4.1,19.3,914.0,881.54,674.3
2018,4,8,13,15,928.0,118.5,4.1,19.3,895.5,837.44,644.04
2018,4,8,13,30,923.0,118.0,4.1,19.3,877.0,790.81,611.75
2018,4,8,13,45,915.5,117.0,4.05,19.3,850.5,739.7,574.11
2018,4,8,14,0,908.0,116.0,4.0,19.3,824.0,686.74,533.65
2018,4,8,14,15,898.0,114.5,4.0,19.2,790.0,630.28,489.88
2018,4,8,14,30,888.0,113.0,4.0,19.1,756.0,572.72,443.96
2018,4,8,14,45,874.0,111.0,3.95,19.0,715.5,510.55,393.03
2018,4,8,15,0,860.0,109.0,3.9,18.9,675.0,448.96,341.0
2018,4,8,15,15,842.5,106.0,3.9,18.9,629.5,385.57,286.12
2018,4,8,15,30,825.0,103.0,3.9,18.9,584.0,323.18,231.01
2018,4,8,15,45,800.0,100.0,3.85,18.45,533.5,260.41,176.17
2018,4,8,16,0,775.0,97.0,3.8,18.0,483.0,200.18,125.41
2018,4,8,16,15,740.0,93.0,3.6,17.55,429.5,135.69,77.48
2018,4,8,16,30,705.0,89.0,3.4,17.1,376.0,80.23,49.6
2018,4,8,16,45,656.5,83.5,3.25,16.65,321.0,59.59,47.14
2018,4,8,17,0,608.0,78.0,3.1,16.2,266.0,57.44,45.41
2018,4,8,17,15,537.0,70.5,2.75,15.3,213.0,53.48,42.02
2018,4,8,17,30,466.0,63.0,2.4,14.4,160.0,49.47,38.36
2018,4,8,17,45,357.5,51.5,2.05,13.5,113.0,39.64,29.27
2018,4,8,18,0,249.0,40.0,1.7,12.6,66.0,31.25,20.82
2018,4,8,18,15,140.5,24.0,1.7,12.2,37.0,19.01,0.0
2018,4,8,18,30,32.0,8.0,1.7,11.8,8.0,7.28,0.0
2018,4,8,18,45,16.0,4.0,1.65,11.4,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,5,45,28.0,11.0,1.2,9.3,12.5,19.58,0.0
2018,4,9,6,0,56.0,22.0,1.2,9.9,25.0,56.7,12.69
2018,4,9,6,15,80.0,39.5,1.4,10.85,49.5,89.58,67.62
2018,4,9,6,30,104.0,57.0,1.6,11.8,74.0,124.64,100.25
2018,4,9,6,45,124.0,78.0,1.85,12.75,105.5,164.8,135.75
2018,4,9,7,0,144.0,99.0,2.1,13.7,137.0,206.42,171.49
2018,4,9,7,15,116.0,116.5,2.1,14.4,151.5,212.65,176.1
2018,4,9,7,30,88.0,134.0,2.1,15.1,166.0,215.95,177.61
2018,4,9,7,45,101.0,164.0,2.1,15.85,206.0,263.42,215.5
2018,4,9,8,0,114.0,194.0,2.1,16.6,246.0,311.26,252.52
2018,4,9,8,15,162.0,213.0,2.05,17.3,296.0,375.4,302.43
2018,4,9,8,30,210.0,232.0,2.0,18.0,346.0,442.43,353.0
2018,4,9,8,45,359.0,221.5,2.0,18.7,437.0,585.9,461.64
2018,4,9,9,0,508.0,211.0,2.0,19.4,528.0,739.56,571.52
2018,4,9,9,15,615.0,190.0,1.9,20.05,600.0,836.17,635.49
2018,4,9,9,30,722.0,169.0,1.8,20.7,672.0,928.75,692.7
2018,4,9,9,45,617.0,221.5,1.7,21.35,666.5,890.43,661.69
2018,4,9,10,0,512.0,274.0,1.6,22.0,661.0,841.2,622.5
2018,4,9,10,15,627.0,237.0,1.55,22.55,729.5,923.99,677.43
2018,4,9,10,30,742.0,200.0,1.5,23.1,798.0,1000.87,723.08
2018,4,9,10,45,821.0,168.0,1.4,23.7,846.0,1034.43,739.05
2018,4,9,11,0,900.0,136.0,1.3,24.3,894.0,1060.73,750.68
2018,4,9,11,15,903.5,136.5,1.35,24.7,908.0,1053.44,745.03
2018,4,9,11,30,907.0,137.0,1.4,25.1,922.0,1042.28,737.57
2018,4,9,11,45,909.5,135.5,1.45,25.45,927.5,1024.32,726.18
2018,4,9,12,0,912.0,134.0,1.5,25.8,933.0,1002.65,712.61
2018,4,9,12,15,915.5,131.5,1.5,26.05,932.0,977.29,696.34
2018,4,9,12,30,919.0,129.0,1.5,26.3,931.0,948.35,677.87
2018,4,9,12,45,922.0,125.5,1.55,26.5,922.0,914.51,657.1
2018,4,9,13,0,925.0,122.0,1.6,26.7,913.0,877.33,634.03
2018,4,9,13,15,908.5,126.5,1.6,26.75,890.0,829.24,603.46
2018,4,9,13,30,892.0,131.0,1.6,26.8,867.0,779.49,571.53
2018,4,9,13,45,736.5,193.5,1.6,26.8,788.5,690.94,508.66
2018,4,9,14,0,581.0,256.0,1.6,26.8,710.0,605.0,446.92
2018,4,9,14,15,506.5,270.0,1.65,26.7,654.0,537.86,398.99
2018,4,9,14,30,432.0,284.0,1.7,26.6,598.0,476.82,354.38
2018,4,9,14,45,483.5,249.5,1.7,26.5,583.5,441.92,327.86
2018,4,9,15,0,535.0,215.0,1.7,26.4,569.0,400.94,295.17
2018,4,9,15,15,650.0,165.0,1.7,26.4,566.0,364.2,262.55
2018,4,9,15,30,765.0,115.0,1.7,26.4,563.0,315.77,218.33
2018,4,9,15,45,704.5,118.0,1.6,25.85,503.0,248.97,164.45
2018,4,9,16,0,644.0,121.0,1.5,25.3,443.0,193.16,121.09
2018,4,9,16,15,495.5,135.0,1.35,24.55,367.0,144.12,91.26
2018,4,9,16,30,347.0,149.0,1.2,23.8,291.0,117.76,84.5
2018,4,9,16,45,253.5,130.5,1.1,23.05,226.5,95.42,76.34
2018,4,9,17,0,160.0,112.0,1.0,22.3,162.0,86.94,69.5
2018,4,9,17,15,121.0,88.0,1.0,21.4,121.5,69.78,54.99
2018,4,9,17,30,82.0,64.0,1.0,20.5,81.0,52.04,39.62
2018,4,9,17,45,68.5,49.0,1.0,19.55,60.5,40.3,29.13
2018,4,9,18,0,55.0,34.0,1.0,18.6,40.0,28.32,17.96
2018,4,9,18,15,32.0,19.0,0.95,18.15,22.0,16.12,0.0
2018,4,9,18,30,9.0,4.0,0.9,17.7,4.0,3.64,0.0
2018,4,9,18,45,4.5,2.0,0.9,17.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.1,13.65,14.0,25.22,0.0
2018,4,10,6,0,86.0,23.0,1.1,13.9,28.0,70.54,26.63
2018,4,10,6,15,147.0,40.0,1.35,14.35,59.5,128.6,98.43
2018,4,10,6,30,208.0,57.0,1.6,14.8,91.0,186.88,150.83
2018,4,10,6,45,245.5,75.0,1.8,15.3,130.0,239.64,197.13
2018,4,10,7,0,283.0,93.0,2.0,15.8,169.0,295.83,244.9
2018,4,10,7,15,292.0,113.0,2.1,16.2,206.0,338.5,279.83
2018,4,10,7,30,301.0,133.0,2.2,16.6,243.0,381.07,313.48
2018,4,10,7,45,299.0,157.0,2.25,17.05,280.5,419.95,342.71
2018,4,10,8,0,297.0,181.0,2.3,17.5,318.0,457.41,370.0
2018,4,10,8,15,308.5,202.5,2.25,17.95,359.0,501.81,401.94
2018,4,10,8,30,320.0,224.0,2.2,18.4,400.0,545.71,432.65
2018,4,10,8,45,316.5,246.5,2.2,18.9,433.0,576.45,452.7
2018,4,10,9,0,313.0,269.0,2.2,19.4,466.0,605.45,471.22
2018,4,10,9,15,315.0,288.5,2.2,19.75,498.0,634.49,489.98
2018,4,10,9,30,317.0,308.0,2.2,20.1,530.0,662.0,507.42
2018,4,10,9,45,419.5,290.5,2.2,20.45,600.0,763.24,579.12
2018,4,10,10,0,522.0,273.0,2.2,20.8,670.0,849.9,638.36
2018,4,10,10,15,596.5,254.5,2.25,21.05,724.5,906.16,676.12
2018,4,10,10,30,671.0,236.0,2.3,21.3,779.0,966.51,715.82
2018,4,10,10,45,710.0,224.0,2.35,21.5,812.0,989.5,729.44
2018,4,10,11,0,749.0,212.0,2.4,21.7,845.0,1008.64,740.98
2018,4,10,11,15,701.5,243.0,2.45,21.8,843.5,981.97,723.06
2018,4,10,11,30,654.0,274.0,2.5,21.9,842.0,951.55,701.9
2018,4,10,11,45,626.5,291.0,2.55,22.0,838.5,924.34,683.1
2018,4,10,12,0,599.0,308.0,2.6,22.1,835.0,894.53,662.47
2018,4,10,12,15,660.0,271.5,2.65,22.15,850.5,895.58,665.2
2018,4,10,12,30,721.0,235.0,2.7,22.2,866.0,889.68,662.91
2018,4,10,12,45,698.5,244.5,2.75,22.25,850.0,849.89,635.41
2018,4,10,13,0,676.0,254.0,2.8,22.3,834.0,808.78,606.92
2018,4,10,13,15,668.5,248.5,2.85,22.25,812.0,764.88,576.81
2018,4,10,13,30,661.0,243.0,2.9,22.2,790.0,719.58,545.14
2018,4,10,13,45,604.5,258.5,2.95,22.15,747.0,658.12,500.42
2018,4,10,14,0,548.0,274.0,3.0,22.1,704.0,599.22,456.86
2018,4,10,14,15,464.5,290.5,3.05,21.85,644.5,530.29,405.38
2018,4,10,14,30,381.0,307.0,3.1,21.6,585.0,467.57,357.87
2018,4,10,14,45,307.5,305.5,3.15,21.35,522.0,404.64,309.95
2018,4,10,15,0,234.0,304.0,3.2,21.1,459.0,350.59,268.56
2018,4,10,15,15,165.0,280.5,3.2,21.1,386.0,288.94,221.28
2018,4,10,15,30,96.0,257.0,3.2,21.1,313.0,238.91,183.48
2018,4,10,15,45,73.5,230.0,3.2,20.3,271.0,203.53,156.75
2018,4,10,16,0,51.0,203.0,3.2,19.5,229.0,171.55,132.77
2018,4,10,16,15,85.5,186.0,3.2,18.95,223.5,155.09,119.04
2018,4,10,16,30,120.0,169.0,3.2,18.4,218.0,129.03,99.75
2018,4,10,16,45,82.0,139.5,3.15,17.85,171.0,109.54,90.33
2018,4,10,17,0,44.0,110.0,3.1,17.3,124.0,88.51,72.4
2018,4,10,17,15,43.0,94.0,3.0,16.8,105.5,76.06,61.6
2018,4,10,17,30,42.0,78.0,2.9,16.3,87.0,63.37,50.29
2018,4,10,17,45,26.5,58.0,2.75,15.75,63.0,47.77,36.13
2018,4,10,18,0,11.0,38.0,2.6,15.2,39.0,31.93,21.39
2018,4,10,18,15,9.0,22.0,2.6,14.95,22.5,18.78,2.16
2018,4,10,18,30,7.0,6.0,2.6,14.7,6.0,5.46,0.0
2018,4,10,18,45,3.5,3.0,2.6,14.45,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,8.85,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,4,11,5,45,4.0,11.5,2.75,9.35,11.5,11.84,0.0
2018,4,11,6,0,4.0,21.0,2.9,9.6,21.0,21.11,6.44
2018,4,11,6,15,3.5,38.0,2.85,9.95,38.5,38.72,26.65
2018,4,11,6,30,3.0,55.0,2.8,10.3,56.0,54.87,41.38
2018,4,11,6,45,82.5,76.0,2.75,10.65,98.5,137.12,113.41
2018,4,11,7,0,162.0,97.0,2.7,11.0,141.0,225.3,189.77
2018,4,11,7,15,275.0,110.5,2.65,11.4,204.5,323.64,273.48
2018,4,11,7,30,388.0,124.0,2.6,11.8,268.0,447.43,374.64
2018,4,11,7,45,537.0,119.0,2.55,12.2,350.5,572.01,473.51
2018,4,11,8,0,686.0,114.0,2.5,12.6,433.0,716.03,581.0
2018,4,11,8,15,632.0,138.0,2.3,13.05,457.5,723.71,581.37
2018,4,11,8,30,578.0,162.0,2.1,13.5,482.0,717.53,572.58
2018,4,11,8,45,515.0,197.5,1.85,13.95,500.5,717.94,566.82
2018,4,11,9,0,452.0,233.0,1.6,14.4,519.0,711.5,555.83
2018,4,11,9,15,474.0,242.5,1.45,14.95,560.0,752.34,581.27
2018,4,11,9,30,496.0,252.0,1.3,15.5,601.0,791.84,604.44
2018,4,11,9,45,515.5,260.5,1.15,16.0,639.5,826.12,623.33
2018,4,11,10,0,535.0,269.0,1.0,16.5,678.0,858.36,640.22
2018,4,11,10,15,549.0,278.5,1.3,17.05,711.5,883.77,658.79
2018,4,11,10,30,563.0,288.0,1.6,17.6,745.0,906.5,675.3
2018,4,11,10,45,498.5,322.5,1.95,18.1,735.0,872.9,652.46
2018,4,11,11,0,434.0,357.0,2.3,18.6,725.0,836.1,627.06
2018,4,11,11,15,477.5,348.5,2.65,18.6,759.5,861.87,648.23
2018,4,11,11,30,521.0,340.0,3.0,18.6,794.0,884.26,666.36
2018,4,11,11,45,394.5,382.0,3.35,18.6,727.0,777.14,590.37
2018,4,11,12,0,268.0,424.0,3.7,18.6,660.0,686.13,523.85
2018,4,11,12,15,232.5,432.0,3.85,18.35,636.5,636.88,488.76
2018,4,11,12,30,197.0,440.0,4.0,18.1,613.0,600.95,462.48
2018,4,11,12,45,230.0,431.0,4.2,17.85,630.5,608.15,469.7
2018,4,11,13,0,263.0,422.0,4.4,17.6,648.0,619.83,480.02
2018,4,11,13,15,259.5,410.5,4.45,17.3,630.0,588.96,457.83
2018,4,11,13,30,256.0,399.0,4.5,17.0,612.0,557.83,435.33
2018,4,11,13,45,211.0,389.5,4.55,16.75,561.5,496.29,388.8
2018,4,11,14,0,166.0,380.0,4.6,16.5,511.0,443.59,348.5
2018,4,11,14,15,221.0,358.0,4.55,16.2,524.5,442.54,348.62
2018,4,11,14,30,276.0,336.0,4.5,15.9,538.0,436.09,343.64
2018,4,11,14,45,418.5,271.0,4.5,15.65,559.0,428.0,336.5
2018,4,11,15,0,561.0,206.0,4.5,15.4,580.0,403.21,313.72
2018,4,11,15,15,523.5,202.5,4.5,15.4,533.0,348.58,267.3
2018,4,11,15,30,486.0,199.0,4.5,15.4,486.0,297.79,223.82
2018,4,11,15,45,379.0,202.0,4.4,14.85,414.5,243.7,181.16
2018,4,11,16,0,272.0,205.0,4.3,14.3,343.0,199.46,148.71
2018,4,11,16,15,278.0,180.0,4.15,13.9,308.0,159.62,117.35
2018,4,11,16,30,284.0,155.0,4.0,13.5,273.0,119.61,90.95
2018,4,11,16,45,357.5,125.0,3.85,13.15,252.5,87.34,72.42
2018,4,11,17,0,431.0,95.0,3.7,12.8,232.0,68.42,55.83
2018,4,11,17,15,440.5,81.0,3.35,12.4,198.0,59.77,48.17
2018,4,11,17,30,450.0,67.0,3.0,12.0,164.0,52.5,41.51
2018,4,11,17,45,333.0,53.5,2.7,11.6,114.5,40.95,30.79
2018,4,11,18,0,216.0,40.0,2.4,11.2,65.0,31.04,21.13
2018,4,11,18,15,121.5,24.5,2.45,11.1,37.0,19.29,4.09
2018,4,11,18,30,27.0,9.0,2.5,11.0,9.0,8.19,0.0
2018,4,11,18,45,13.5,4.5,2.6,10.9,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,2.1,6.4,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,2.3,6.8,2.0,0.0,0.0
2018,4,12,5,45,76.0,16.5,2.55,7.15,22.0,41.32,0.0
2018,4,12,6,0,148.0,31.0,2.8,7.5,42.0,116.29,68.6
2018,4,12,6,15,268.0,45.0,3.1,7.95,84.5,200.52,161.19
2018,4,12,6,30,388.0,59.0,3.4,8.4,127.0,293.31,244.92
2018,4,12,6,45,472.0,68.5,3.7,8.8,179.0,375.95,318.49
2018,4,12,7,0,556.0,78.0,4.0,9.2,231.0,465.68,395.77
2018,4,12,7,15,611.5,84.0,4.15,9.55,285.5,539.03,457.12
2018,4,12,7,30,667.0,90.0,4.3,9.9,340.0,615.62,519.05
2018,4,12,7,45,706.5,95.0,4.45,10.25,395.0,681.53,569.27
2018,4,12,8,0,746.0,100.0,4.6,10.6,450.0,748.32,618.86
2018,4,12,8,15,771.5,104.5,4.65,10.95,501.5,803.06,657.65
2018,4,12,8,30,797.0,109.0,4.7,11.3,553.0,852.0,691.44
2018,4,12,8,45,815.5,113.0,4.7,11.65,600.5,897.33,721.73
2018,4,12,9,0,834.0,117.0,4.7,12.0,648.0,940.38,749.93
2018,4,12,9,15,812.0,132.5,4.75,12.3,677.5,954.86,757.77
2018,4,12,9,30,790.0,148.0,4.8,12.6,707.0,964.51,762.45
2018,4,12,9,45,596.5,226.5,4.85,12.9,660.5,874.9,694.69
2018,4,12,10,0,403.0,305.0,4.9,13.2,614.0,763.74,606.05
2018,4,12,10,15,334.5,339.0,4.9,13.4,602.0,714.53,566.66
2018,4,12,10,30,266.0,373.0,4.9,13.6,590.0,679.41,537.01
2018,4,12,10,45,251.0,382.0,4.85,13.85,591.0,669.39,527.83
2018,4,12,11,0,236.0,391.0,4.8,14.1,592.0,658.0,517.63
2018,4,12,11,15,300.0,379.5,4.85,14.25,639.5,702.6,552.29
2018,4,12,11,30,364.0,368.0,4.9,14.4,687.0,744.43,584.27
2018,4,12,11,45,338.0,392.0,4.9,14.55,689.5,732.28,573.3
2018,4,12,12,0,312.0,416.0,4.9,14.7,692.0,718.81,561.74
2018,4,12,12,15,280.5,403.0,4.95,14.8,650.5,662.88,519.75
2018,4,12,12,30,249.0,390.0,5.0,14.9,609.0,607.87,478.2
2018,4,12,12,45,222.5,394.0,5.05,14.95,588.0,565.98,446.2
2018,4,12,13,0,196.0,398.0,5.1,15.0,567.0,534.92,422.01
2018,4,12,13,15,195.0,394.5,5.2,15.0,560.0,517.78,409.18
2018,4,12,13,30,194.0,391.0,5.3,15.0,553.0,500.06,395.75
2018,4,12,13,45,294.5,359.5,5.35,14.95,596.5,529.82,420.58
2018,4,12,14,0,395.0,328.0,5.4,14.9,640.0,545.11,433.33
2018,4,12,14,15,427.0,303.5,5.45,14.75,628.0,518.23,412.28
2018,4,12,14,30,459.0,279.0,5.5,14.6,616.0,484.99,385.56
2018,4,12,14,45,607.5,217.5,5.5,14.45,639.0,473.0,374.03
2018,4,12,15,0,756.0,156.0,5.5,14.3,662.0,441.66,344.36
2018,4,12,15,15,739.0,150.5,5.5,14.3,617.5,381.54,291.25
2018,4,12,15,30,722.0,145.0,5.5,14.3,573.0,322.64,238.42
2018,4,12,15,45,680.5,140.0,5.45,13.8,516.5,260.16,184.11
2018,4,12,16,0,639.0,135.0,5.4,13.3,460.0,202.53,135.84
2018,4,12,16,15,615.0,123.5,5.3,12.95,409.0,146.49,93.2
2018,4,12,16,30,591.0,112.0,5.2,12.6,358.0,93.63,64.02
2018,4,12,16,45,569.0,103.5,5.05,12.25,314.0,74.24,61.04
2018,4,12,17,0,547.0,95.0,4.9,11.9,270.0,70.55,57.95
2018,4,12,17,15,480.0,84.5,4.55,11.4,217.5,62.45,50.77
2018,4,12,17,30,413.0,74.0,4.2,10.9,165.0,55.66,44.54
2018,4,12,17,45,319.0,61.0,3.85,10.4,119.5,46.63,36.02
2018,4,12,18,0,225.0,48.0,3.5,9.9,74.0,37.33,26.78
2018,4,12,18,15,128.0,29.5,3.2,9.55,43.0,23.28,7.72
2018,4,12,18,30,31.0,11.0,2.9,9.2,12.0,10.01,0.0
2018,4,12,18,45,15.5,5.5,2.6,8.8,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,5.35,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.9,2.0,0.0,0.0
2018,4,13,5,45,83.5,17.5,2.0,6.45,23.5,44.94,0.0
2018,4,13,6,0,162.0,33.0,2.2,7.0,45.0,125.95,81.15
2018,4,13,6,15,279.0,46.5,2.35,7.7,88.0,207.4,167.4
2018,4,13,6,30,396.0,60.0,2.5,8.4,131.0,298.83,249.2
2018,4,13,6,45,478.5,69.0,2.65,9.15,183.0,380.82,321.07
2018,4,13,7,0,561.0,78.0,2.8,9.9,235.0,469.42,395.78
2018,4,13,7,15,614.0,84.0,3.05,10.6,289.0,541.26,454.52
2018,4,13,7,30,667.0,90.0,3.3,11.3,343.0,616.12,513.57
2018,4,13,7,45,705.0,94.5,3.5,12.05,397.0,680.22,560.66
2018,4,13,8,0,743.0,99.0,3.7,12.8,451.0,745.07,606.94
2018,4,13,8,15,769.0,103.5,3.75,13.35,502.5,800.05,644.53
2018,4,13,8,30,795.0,108.0,3.8,13.9,554.0,849.47,677.29
2018,4,13,8,45,814.5,112.0,3.85,14.45,602.0,895.56,707.11
2018,4,13,9,0,834.0,116.0,3.9,15.0,650.0,939.44,734.92
2018,4,13,9,15,854.0,116.5,3.9,15.45,694.0,977.26,758.09
2018,4,13,9,30,874.0,117.0,3.9,15.9,738.0,1012.28,779.12
2018,4,13,9,45,890.5,116.0,3.9,16.35,776.0,1028.18,786.89
2018,4,13,10,0,907.0,115.0,3.9,16.8,814.0,1051.43,799.91
2018,4,13,10,15,913.0,117.5,3.9,17.2,843.5,1064.34,806.02
2018,4,13,10,30,919.0,120.0,3.9,17.6,873.0,1073.34,809.7
2018,4,13,10,45,923.0,122.0,3.9,18.0,895.0,1075.79,809.15
2018,4,13,11,0,927.0,124.0,3.9,18.4,917.0,1074.23,806.13
2018,4,13,11,15,929.5,125.5,3.9,18.65,931.5,1066.63,799.73
2018,4,13,11,30,932.0,127.0,3.9,18.9,946.0,1055.06,790.87
2018,4,13,11,45,932.0,128.0,3.9,19.2,951.5,1036.66,777.46
2018,4,13,12,0,932.0,129.0,3.9,19.5,957.0,1014.53,761.71
2018,4,13,12,15,931.0,129.0,3.9,19.65,954.0,986.88,742.77
2018,4,13,12,30,930.0,129.0,3.9,19.8,951.0,955.81,721.55
2018,4,13,12,45,926.0,129.5,3.95,19.95,940.0,919.36,696.92
2018,4,13,13,0,922.0,130.0,4.0,20.1,929.0,879.97,670.14
2018,4,13,13,15,916.0,129.5,4.0,20.1,909.5,835.36,639.68
