Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,30,910.0,129.0,4.0,20.1,890.0,788.37,607.29
2018,4,13,13,45,901.0,129.0,4.0,20.15,863.0,737.63,569.65
2018,4,13,14,0,892.0,129.0,4.0,20.2,836.0,685.21,529.81
2018,4,13,14,15,876.0,128.5,3.95,20.1,799.0,627.59,485.22
2018,4,13,14,30,860.0,128.0,3.9,20.0,762.0,567.98,437.96
2018,4,13,14,45,846.0,125.5,3.85,19.9,722.0,507.52,388.7
2018,4,13,15,0,832.0,123.0,3.8,19.8,682.0,447.15,338.01
2018,4,13,15,15,817.0,120.0,3.8,19.8,638.5,386.37,285.59
2018,4,13,15,30,802.0,117.0,3.8,19.8,595.0,326.36,232.81
2018,4,13,15,45,778.0,111.5,3.6,19.35,543.0,263.32,178.25
2018,4,13,16,0,754.0,106.0,3.4,18.9,491.0,197.52,123.46
2018,4,13,16,15,727.0,100.0,3.05,18.45,439.5,138.49,79.96
2018,4,13,16,30,700.0,94.0,2.7,18.0,388.0,82.81,51.74
2018,4,13,16,45,661.5,88.0,2.4,17.55,335.5,62.42,49.4
2018,4,13,17,0,623.0,82.0,2.1,17.1,283.0,60.05,47.54
2018,4,13,17,15,562.5,74.0,1.85,16.1,230.0,55.83,44.0
2018,4,13,17,30,502.0,66.0,1.6,15.1,177.0,51.48,40.14
2018,4,13,17,45,408.5,54.5,1.35,14.15,129.0,43.71,32.96
2018,4,13,18,0,315.0,43.0,1.1,13.2,81.0,33.52,23.27
2018,4,13,18,15,189.5,28.0,1.15,12.8,47.5,22.11,8.08
2018,4,13,18,30,64.0,13.0,1.2,12.4,14.0,11.82,0.0
2018,4,13,18,45,32.0,6.5,1.2,12.0,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,5,15,7.0,1.0,0.85,10.1,1.0,0.0,0.0
2018,4,14,5,30,14.0,2.0,0.8,10.5,2.0,0.0,0.0
2018,4,14,5,45,131.5,16.5,0.75,10.9,26.5,60.88,0.0
2018,4,14,6,0,249.0,31.0,0.7,11.3,51.0,157.89,106.06
2018,4,14,6,15,365.0,41.5,0.9,12.05,95.5,242.09,191.86
2018,4,14,6,30,481.0,52.0,1.1,12.8,140.0,336.51,273.84
2018,4,14,6,45,553.0,59.5,1.25,13.55,192.5,413.97,339.66
2018,4,14,7,0,625.0,67.0,1.4,14.3,245.0,497.56,407.62
2018,4,14,7,15,672.0,72.5,1.55,15.05,299.5,567.33,462.06
2018,4,14,7,30,719.0,78.0,1.7,15.8,354.0,639.62,515.52
2018,4,14,7,45,752.0,82.0,1.8,16.5,407.5,697.68,555.47
2018,4,14,8,0,785.0,86.0,1.9,17.2,461.0,759.79,597.29
2018,4,14,8,15,809.0,90.0,1.95,17.8,512.5,814.02,632.19
2018,4,14,8,30,833.0,94.0,2.0,18.4,564.0,866.94,665.45
2018,4,14,8,45,850.0,96.5,2.05,19.0,611.0,909.98,691.32
2018,4,14,9,0,867.0,99.0,2.1,19.6,658.0,950.61,715.27
2018,4,14,9,15,881.0,101.0,2.15,20.05,700.5,975.28,728.79
2018,4,14,9,30,895.0,103.0,2.2,20.5,743.0,1006.38,746.69
2018,4,14,9,45,906.5,104.0,2.2,20.95,779.5,1030.58,759.35
2018,4,14,10,0,918.0,105.0,2.2,21.4,816.0,1051.25,769.79
2018,4,14,10,15,925.5,106.0,2.15,21.75,845.5,1064.17,775.0
2018,4,14,10,30,933.0,107.0,2.1,22.1,875.0,1073.19,777.88
2018,4,14,10,45,938.0,108.0,2.1,22.45,897.0,1075.68,777.45
2018,4,14,11,0,943.0,109.0,2.1,22.8,919.0,1074.13,774.7
2018,4,14,11,15,945.5,109.5,2.0,23.05,932.5,1065.5,766.64
2018,4,14,11,30,948.0,110.0,1.9,23.3,946.0,1052.87,756.29
2018,4,14,11,45,949.0,110.5,1.85,23.55,951.5,1034.85,743.43
2018,4,14,12,0,950.0,111.0,1.8,23.8,957.0,1013.01,728.34
2018,4,14,12,15,949.0,111.0,1.75,23.95,954.5,985.12,709.84
2018,4,14,12,30,948.0,111.0,1.7,24.1,952.0,953.74,689.22
2018,4,14,12,45,944.0,111.5,1.65,24.2,940.5,916.93,665.27
2018,4,14,13,0,940.0,112.0,1.6,24.3,929.0,877.12,639.36
2018,4,14,13,15,936.0,110.5,1.6,24.3,910.0,832.63,611.05
2018,4,14,13,30,932.0,109.0,1.6,24.3,891.0,785.57,580.74
2018,4,14,13,45,926.0,107.5,1.6,24.35,864.5,734.77,546.02
2018,4,14,14,0,920.0,106.0,1.6,24.4,838.0,682.0,508.22
2018,4,14,14,15,911.5,104.0,1.65,24.25,804.0,625.6,467.41
2018,4,14,14,30,903.0,102.0,1.7,24.1,770.0,567.97,424.16
2018,4,14,14,45,892.0,99.0,1.75,23.95,730.0,507.34,377.05
2018,4,14,15,0,881.0,96.0,1.8,23.8,690.0,446.3,327.81
2018,4,14,15,15,865.0,93.5,1.8,23.8,644.5,383.79,275.54
2018,4,14,15,30,849.0,91.0,1.8,23.8,599.0,317.5,219.27
2018,4,14,15,45,829.0,87.5,1.9,23.3,549.5,254.37,165.72
2018,4,14,16,0,809.0,84.0,2.0,22.8,500.0,193.11,115.35
2018,4,14,16,15,781.0,80.5,1.95,22.15,447.5,133.22,72.28
2018,4,14,16,30,753.0,77.0,1.9,21.5,395.0,76.73,45.11
2018,4,14,16,45,711.5,72.5,1.9,20.9,340.5,55.97,43.14
2018,4,14,17,0,670.0,68.0,1.9,20.3,286.0,49.2,37.47
2018,4,14,17,15,606.5,62.0,1.75,19.25,232.0,46.05,34.89
2018,4,14,17,30,543.0,56.0,1.6,18.2,178.0,42.86,32.1
2018,4,14,17,45,440.0,48.0,1.5,17.15,129.5,37.78,27.41
2018,4,14,18,0,337.0,40.0,1.4,16.1,81.0,32.68,22.32
2018,4,14,18,15,201.5,25.5,1.35,15.6,47.0,20.09,7.54
2018,4,14,18,30,66.0,11.0,1.3,15.1,13.0,10.01,0.0
2018,4,14,18,45,33.0,5.5,1.3,14.6,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.75,10.3,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,10.5,4.0,0.0,0.0
2018,4,15,5,45,69.0,17.5,0.7,10.75,23.0,40.08,0.0
2018,4,15,6,0,126.0,31.0,0.7,11.0,42.0,101.62,69.89
2018,4,15,6,15,243.5,46.5,0.9,11.4,86.0,190.38,151.87
2018,4,15,6,30,361.0,62.0,1.1,11.8,130.0,283.21,232.38
2018,4,15,6,45,426.5,73.5,1.35,12.15,178.5,353.53,293.25
2018,4,15,7,0,492.0,85.0,1.6,12.5,227.0,434.49,360.7
2018,4,15,7,15,571.0,89.5,1.7,13.1,286.5,519.24,428.22
2018,4,15,7,30,650.0,94.0,1.8,13.7,346.0,609.36,497.24
2018,4,15,7,45,693.0,98.0,1.9,14.35,401.0,675.97,544.67
2018,4,15,8,0,736.0,102.0,2.0,15.0,456.0,743.74,591.39
2018,4,15,8,15,757.5,107.0,2.0,15.7,505.5,795.16,624.18
2018,4,15,8,30,779.0,112.0,2.0,16.4,555.0,840.47,651.99
2018,4,15,8,45,706.5,145.5,2.05,17.1,572.5,841.58,649.12
2018,4,15,9,0,634.0,179.0,2.1,17.8,590.0,828.83,637.22
2018,4,15,9,15,623.5,197.5,2.25,18.3,623.0,852.27,652.1
2018,4,15,9,30,613.0,216.0,2.4,18.8,656.0,872.13,663.86
2018,4,15,9,45,751.0,169.0,2.5,19.35,734.5,966.26,725.92
2018,4,15,10,0,889.0,122.0,2.6,19.9,813.0,1040.76,772.5
2018,4,15,10,15,897.0,123.5,2.8,20.15,842.5,1054.26,780.72
2018,4,15,10,30,905.0,125.0,3.0,20.4,872.0,1063.96,787.14
2018,4,15,10,45,910.0,126.5,3.2,20.7,894.0,1066.72,788.94
2018,4,15,11,0,915.0,128.0,3.4,21.0,916.0,1065.53,788.27
2018,4,15,11,15,919.5,128.0,3.5,21.1,930.5,1058.34,783.52
2018,4,15,11,30,924.0,128.0,3.6,21.2,945.0,1047.22,776.34
2018,4,15,11,45,921.0,131.5,3.75,21.35,950.0,1028.46,764.39
2018,4,15,12,0,918.0,135.0,3.9,21.5,955.0,1006.06,750.05
2018,4,15,12,15,925.0,130.0,4.0,21.4,954.5,981.15,734.4
2018,4,15,12,30,932.0,125.0,4.1,21.3,954.0,952.5,716.16
2018,4,15,12,45,932.0,123.0,4.25,21.25,944.0,917.06,693.27
2018,4,15,13,0,932.0,121.0,4.4,21.2,934.0,878.44,667.95
2018,4,15,13,15,928.5,120.0,4.5,20.95,915.5,835.02,639.58
2018,4,15,13,30,925.0,119.0,4.6,20.7,897.0,789.0,608.94
2018,4,15,13,45,919.5,117.0,4.75,20.45,870.5,738.31,572.87
2018,4,15,14,0,914.0,115.0,4.9,20.2,844.0,685.64,533.7
2018,4,15,14,15,904.0,113.0,4.95,19.85,809.5,628.61,489.76
2018,4,15,14,30,894.0,111.0,5.0,19.5,775.0,570.52,443.55
2018,4,15,14,45,880.5,109.0,5.05,19.1,734.5,510.01,393.99
2018,4,15,15,0,867.0,107.0,5.1,18.7,694.0,446.6,340.55
2018,4,15,15,15,850.5,104.5,5.1,18.7,648.5,383.9,285.58
2018,4,15,15,30,834.0,102.0,5.1,18.7,603.0,322.08,230.4
2018,4,15,15,45,809.5,99.0,5.05,17.7,552.0,259.24,175.49
2018,4,15,16,0,785.0,96.0,5.0,16.7,501.0,198.87,124.58
2018,4,15,16,15,749.0,92.5,4.9,16.15,446.5,139.75,81.01
2018,4,15,16,30,713.0,89.0,4.8,15.6,392.0,79.19,49.01
2018,4,15,16,45,665.5,84.0,4.7,15.1,337.0,59.13,46.98
2018,4,15,17,0,618.0,79.0,4.6,14.6,282.0,57.35,45.61
2018,4,15,17,15,512.0,75.5,4.4,14.05,223.0,56.55,45.0
2018,4,15,17,30,406.0,72.0,4.2,13.5,164.0,53.94,42.6
2018,4,15,17,45,295.0,58.5,4.0,13.0,116.0,44.46,33.81
2018,4,15,18,0,184.0,45.0,3.8,12.5,68.0,34.71,24.48
2018,4,15,18,15,106.5,28.0,3.75,12.25,40.0,22.58,10.13
2018,4,15,18,30,29.0,11.0,3.7,12.0,12.0,10.01,0.0
2018,4,15,18,45,14.5,5.5,3.6,11.75,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,7.7,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.1,5.0,0.0,0.0
2018,4,16,5,45,110.5,21.0,1.35,8.5,30.0,57.94,0.0
2018,4,16,6,0,206.0,37.0,1.5,8.9,55.0,152.17,110.53
2018,4,16,6,15,312.0,50.0,1.65,9.15,99.0,226.89,183.62
2018,4,16,6,30,418.0,63.0,1.8,9.4,143.0,314.42,261.27
2018,4,16,6,45,485.5,73.0,2.0,9.6,194.0,390.65,327.87
2018,4,16,7,0,553.0,83.0,2.2,9.8,245.0,471.37,395.97
2018,4,16,7,15,567.0,93.5,2.35,9.95,288.0,521.37,436.9
2018,4,16,7,30,581.0,104.0,2.5,10.1,331.0,570.92,476.15
2018,4,16,7,45,458.5,94.0,2.65,10.25,289.0,490.49,411.19
2018,4,16,8,0,336.0,84.0,2.8,10.4,247.0,386.57,326.38
2018,4,16,8,15,168.0,67.0,2.95,10.6,148.5,233.36,197.01
2018,4,16,8,30,0.0,50.0,3.1,10.8,50.0,44.2,32.08
2018,4,16,8,45,0.0,68.5,3.25,11.0,68.5,60.65,45.97
2018,4,16,9,0,0.0,87.0,3.4,11.2,87.0,77.14,59.65
2018,4,16,9,15,4.5,119.0,3.6,11.3,122.0,110.93,87.87
2018,4,16,9,30,9.0,151.0,3.8,11.4,157.0,145.47,116.35
2018,4,16,9,45,5.0,123.5,3.95,11.55,127.0,115.67,91.29
2018,4,16,10,0,1.0,96.0,4.1,11.7,97.0,86.41,66.7
2018,4,16,10,15,10.5,143.0,4.2,11.7,152.0,139.37,110.76
2018,4,16,10,30,20.0,190.0,4.3,11.7,207.0,202.52,162.42
2018,4,16,10,45,55.5,275.5,4.45,11.7,323.5,323.91,260.71
2018,4,16,11,0,91.0,361.0,4.6,11.7,440.0,445.59,356.5
2018,4,16,11,15,119.0,308.0,4.6,11.75,412.5,430.72,345.71
2018,4,16,11,30,147.0,255.0,4.6,11.8,385.0,412.18,332.55
2018,4,16,11,45,440.5,230.0,4.65,11.85,624.0,677.21,544.32
2018,4,16,12,0,734.0,205.0,4.7,11.9,863.0,918.55,724.27
2018,4,16,12,15,522.5,252.5,4.7,11.95,720.0,747.83,594.58
2018,4,16,12,30,311.0,300.0,4.7,12.0,577.0,572.65,458.33
2018,4,16,12,45,204.5,315.0,4.75,12.0,496.5,481.6,386.12
2018,4,16,13,0,98.0,330.0,4.8,12.0,416.0,390.17,312.12
2018,4,16,13,15,284.5,323.0,4.8,11.95,564.5,524.76,421.6
2018,4,16,13,30,471.0,316.0,4.8,11.9,713.0,641.12,512.74
2018,4,16,13,45,536.0,283.5,4.85,11.8,722.5,628.38,503.4
2018,4,16,14,0,601.0,251.0,4.9,11.7,732.0,609.49,489.15
2018,4,16,14,15,608.5,237.5,4.9,11.55,707.5,565.58,454.03
2018,4,16,14,30,616.0,224.0,4.9,11.4,683.0,519.77,416.5
2018,4,16,14,45,544.5,232.5,4.9,11.3,622.5,452.51,361.07
2018,4,16,15,0,473.0,241.0,4.9,11.2,562.0,393.08,311.5
2018,4,16,15,15,479.5,221.5,4.9,11.2,528.5,346.07,270.37
2018,4,16,15,30,486.0,202.0,4.9,11.2,495.0,298.12,227.59
2018,4,16,15,45,526.0,174.5,4.85,10.8,468.0,250.73,183.97
2018,4,16,16,0,566.0,147.0,4.8,10.4,441.0,199.28,137.62
2018,4,16,16,15,568.0,129.5,4.7,10.15,398.5,145.76,95.4
2018,4,16,16,30,570.0,112.0,4.6,9.9,356.0,92.19,63.78
2018,4,16,16,45,568.0,96.5,4.5,9.65,312.0,67.95,55.96
2018,4,16,17,0,566.0,81.0,4.4,9.4,268.0,58.49,47.6
2018,4,16,17,15,531.0,71.0,4.05,9.05,221.5,52.75,42.48
2018,4,16,17,30,496.0,61.0,3.7,8.7,175.0,46.67,36.87
2018,4,16,17,45,415.5,51.0,3.35,8.35,129.5,40.11,30.6
2018,4,16,18,0,335.0,41.0,3.0,8.0,84.0,33.32,23.82
2018,4,16,18,15,211.5,27.5,2.8,7.8,50.5,21.64,10.37
2018,4,16,18,30,88.0,14.0,2.6,7.6,17.0,12.73,0.0
2018,4,16,18,45,44.0,7.0,2.4,7.45,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,17,5,15,15.0,3.0,1.4,6.45,3.0,0.0,0.0
2018,4,17,5,30,30.0,6.0,1.5,6.8,6.0,5.46,0.0
2018,4,17,5,45,153.0,21.0,1.6,7.15,34.0,89.33,0.0
2018,4,17,6,0,276.0,36.0,1.7,7.5,62.0,179.11,133.77
2018,4,17,6,15,386.5,47.0,1.75,7.9,108.5,258.93,211.05
2018,4,17,6,30,497.0,58.0,1.8,8.3,155.0,352.86,294.09
2018,4,17,6,45,567.0,65.5,1.8,8.75,208.5,430.46,361.11
2018,4,17,7,0,637.0,73.0,1.8,9.2,262.0,513.76,429.84
2018,4,17,7,15,684.5,78.0,1.8,9.7,317.5,583.97,485.18
2018,4,17,7,30,732.0,83.0,1.8,10.2,373.0,656.6,539.31
2018,4,17,7,45,765.5,87.0,1.75,10.7,427.5,715.28,579.58
2018,4,17,8,0,799.0,91.0,1.7,11.2,482.0,778.25,621.66
2018,4,17,8,15,822.5,95.0,1.75,11.75,534.0,832.41,656.99
2018,4,17,8,30,846.0,99.0,1.8,12.3,586.0,885.15,690.63
2018,4,17,8,45,864.5,100.5,1.85,12.85,633.5,928.57,717.21
2018,4,17,9,0,883.0,102.0,1.9,13.4,681.0,960.08,735.42
2018,4,17,9,15,897.5,104.0,1.9,13.85,724.0,994.79,755.42
2018,4,17,9,30,912.0,106.0,1.9,14.3,767.0,1026.43,773.14
2018,4,17,9,45,923.5,107.0,1.9,14.75,804.0,1050.64,785.87
2018,4,17,10,0,935.0,108.0,1.9,15.2,841.0,1071.25,796.33
2018,4,17,10,15,941.0,109.5,1.85,15.5,870.0,1083.05,800.87
2018,4,17,10,30,947.0,111.0,1.8,15.8,899.0,1090.88,803.05
2018,4,17,10,45,950.5,112.5,1.8,16.15,920.5,1092.11,801.83
2018,4,17,11,0,954.0,114.0,1.8,16.5,942.0,1089.26,798.24
2018,4,17,11,15,955.5,115.5,1.8,16.7,955.5,1080.31,791.43
2018,4,17,11,30,957.0,117.0,1.8,16.9,969.0,1067.35,782.28
2018,4,17,11,45,956.5,118.0,1.85,17.15,974.0,1047.99,769.78
2018,4,17,12,0,956.0,119.0,1.9,17.4,979.0,1024.84,754.95
2018,4,17,12,15,955.5,119.0,1.95,17.55,976.5,997.05,737.4
2018,4,17,12,30,955.0,119.0,2.0,17.7,974.0,965.74,717.5
2018,4,17,12,45,952.0,119.5,2.05,17.8,963.0,929.39,694.3
2018,4,17,13,0,949.0,120.0,2.1,17.9,952.0,889.96,668.85
2018,4,17,13,15,944.0,119.0,2.1,17.95,932.5,844.71,638.86
2018,4,17,13,30,939.0,118.0,2.1,18.0,913.0,796.96,606.88
2018,4,17,13,45,931.0,117.5,2.15,18.0,885.5,745.32,570.47
2018,4,17,14,0,923.0,117.0,2.2,18.0,858.0,691.87,531.2
2018,4,17,14,15,912.5,116.0,2.25,17.9,823.5,634.99,488.36
2018,4,17,14,30,902.0,115.0,2.3,17.8,789.0,577.06,443.24
2018,4,17,14,45,887.0,113.5,2.3,17.7,747.5,515.85,393.9
2018,4,17,15,0,872.0,112.0,2.3,17.6,706.0,451.99,340.94
2018,4,17,15,15,855.0,109.5,2.3,17.6,660.0,388.86,286.84
2018,4,17,15,30,838.0,107.0,2.3,17.6,614.0,326.69,232.36
2018,4,17,15,45,813.0,104.0,2.45,17.1,563.0,263.56,177.82
2018,4,17,16,0,788.0,101.0,2.6,16.6,512.0,202.98,127.16
2018,4,17,16,15,753.0,97.5,2.65,16.15,457.5,138.25,79.34
2018,4,17,16,30,718.0,94.0,2.7,15.7,403.0,82.81,51.86
2018,4,17,16,45,672.0,89.0,2.75,15.25,348.0,62.72,50.1
2018,4,17,17,0,626.0,84.0,2.8,14.8,293.0,61.12,48.91
2018,4,17,17,15,563.5,76.5,2.55,13.95,239.5,57.35,45.75
2018,4,17,17,30,501.0,69.0,2.3,13.1,186.0,53.5,42.33
2018,4,17,17,45,407.0,58.5,2.1,12.3,137.5,46.75,36.03
2018,4,17,18,0,313.0,48.0,1.9,11.5,89.0,37.26,26.97
2018,4,17,18,15,192.0,31.5,1.8,11.0,53.0,24.77,13.06
2018,4,17,18,30,71.0,15.0,1.7,10.5,17.0,13.64,0.0
2018,4,17,18,45,35.5,7.5,1.55,10.0,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,7.85,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.1,2.0,1.82,0.0
2018,4,18,5,45,0.0,8.0,0.35,8.4,8.0,7.02,0.0
2018,4,18,6,0,0.0,14.0,0.3,8.7,14.0,12.3,4.37
2018,4,18,6,15,0.0,21.5,0.35,9.1,21.5,18.91,10.63
2018,4,18,6,30,0.0,29.0,0.4,9.5,29.0,25.53,16.62
2018,4,18,6,45,0.0,47.5,0.4,9.9,47.5,41.92,30.99
2018,4,18,7,0,0.0,66.0,0.4,10.3,66.0,58.84,45.61
2018,4,18,7,15,21.0,105.5,0.5,10.8,114.0,120.07,98.14
2018,4,18,7,30,42.0,145.0,0.6,11.3,162.0,179.77,147.78
2018,4,18,7,45,56.0,171.0,0.7,11.8,197.0,219.68,179.88
2018,4,18,8,0,70.0,197.0,0.8,12.3,232.0,260.41,212.06
2018,4,18,8,15,57.0,212.0,0.8,12.55,242.5,265.94,214.88
2018,4,18,8,30,44.0,227.0,0.8,12.8,253.0,270.48,217.05
2018,4,18,8,45,52.0,248.5,0.85,13.1,281.5,300.69,240.14
2018,4,18,9,0,60.0,270.0,0.9,13.4,310.0,331.04,262.87
2018,4,18,9,15,125.5,307.0,0.85,13.7,396.5,451.78,354.8
2018,4,18,9,30,191.0,344.0,0.8,14.0,483.0,557.25,430.89
2018,4,18,9,45,176.0,360.0,0.75,14.3,493.0,559.69,429.13
2018,4,18,10,0,161.0,376.0,0.7,14.6,503.0,560.78,427.57
2018,4,18,10,15,244.0,361.5,0.85,14.95,561.5,644.27,489.15
2018,4,18,10,30,327.0,347.0,1.0,15.3,620.0,709.73,536.43
2018,4,18,10,45,474.5,318.5,1.15,15.65,725.5,840.72,628.62
2018,4,18,11,0,622.0,290.0,1.3,16.0,831.0,954.89,706.27
2018,4,18,11,15,590.0,311.5,1.55,16.25,831.0,932.14,691.32
2018,4,18,11,30,558.0,333.0,1.8,16.5,831.0,908.96,677.19
2018,4,18,11,45,511.5,354.0,2.05,16.75,812.5,869.05,650.98
2018,4,18,12,0,465.0,375.0,2.3,17.0,794.0,827.93,623.32
2018,4,18,12,15,424.0,388.5,2.5,17.05,770.0,784.24,593.56
2018,4,18,12,30,383.0,402.0,2.7,17.1,746.0,733.57,558.4
2018,4,18,12,45,298.5,414.0,2.85,17.2,680.0,653.99,500.52
2018,4,18,13,0,214.0,426.0,3.0,17.3,614.0,572.19,440.05
2018,4,18,13,15,189.0,417.0,3.1,17.2,580.5,530.44,409.73
2018,4,18,13,30,164.0,408.0,3.2,17.1,547.0,490.37,380.06
2018,4,18,13,45,194.5,397.0,3.35,17.05,557.0,488.12,379.45
2018,4,18,14,0,225.0,386.0,3.5,17.0,567.0,482.56,375.87
2018,4,18,14,15,199.0,368.0,3.55,16.85,523.5,435.16,339.77
2018,4,18,14,30,173.0,350.0,3.6,16.7,480.0,390.47,305.52
2018,4,18,14,45,151.0,331.5,3.7,16.5,440.5,350.15,274.39
2018,4,18,15,0,129.0,313.0,3.8,16.3,401.0,312.44,245.03
2018,4,18,15,15,154.0,292.5,3.8,16.3,391.0,292.21,228.2
2018,4,18,15,30,179.0,272.0,3.8,16.3,381.0,269.11,208.39
2018,4,18,15,45,119.0,242.5,3.85,15.65,312.5,217.96,169.31
2018,4,18,16,0,59.0,213.0,3.9,15.0,244.0,179.71,141.28
2018,4,18,16,15,168.0,179.5,3.85,14.55,255.0,153.83,116.58
2018,4,18,16,30,277.0,146.0,3.8,14.1,266.0,113.16,85.35
2018,4,18,16,45,408.0,115.5,3.8,13.65,266.0,80.3,65.98
2018,4,18,17,0,539.0,85.0,3.8,13.2,266.0,61.25,49.33
2018,4,18,17,15,467.0,77.0,3.45,12.45,214.0,57.13,45.83
2018,4,18,17,30,395.0,69.0,3.1,11.7,162.0,51.48,40.76
2018,4,18,17,45,323.0,56.5,2.75,10.95,120.0,42.86,32.79
2018,4,18,18,0,251.0,44.0,2.4,10.2,78.0,33.94,24.26
2018,4,18,18,15,158.5,29.5,2.2,9.6,47.5,23.09,12.33
2018,4,18,18,30,66.0,15.0,2.0,9.0,17.0,13.64,0.0
2018,4,18,18,45,33.0,7.5,1.8,8.45,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,19,5,15,38.0,5.0,2.15,6.35,5.0,0.0,0.0
2018,4,19,5,30,76.0,10.0,2.2,6.5,10.0,31.82,0.0
2018,4,19,5,45,229.0,22.0,2.2,6.65,41.5,118.59,0.56
2018,4,19,6,0,382.0,34.0,2.2,6.8,73.0,220.31,169.8
2018,4,19,6,15,483.5,41.5,2.3,7.2,121.0,300.07,246.49
2018,4,19,6,30,585.0,49.0,2.4,7.6,169.0,390.18,327.11
2018,4,19,6,45,646.0,55.0,2.45,8.0,223.0,461.2,389.48
2018,4,19,7,0,707.0,61.0,2.5,8.4,277.0,541.07,456.17
2018,4,19,7,15,746.0,65.5,2.65,9.1,332.0,608.25,509.82
2018,4,19,7,30,785.0,70.0,2.8,9.8,387.0,676.86,560.72
2018,4,19,7,45,812.0,74.0,2.95,10.45,441.0,736.58,603.3
2018,4,19,8,0,839.0,78.0,3.1,11.1,495.0,795.84,644.51
2018,4,19,8,15,828.0,89.5,3.3,11.8,536.5,831.03,667.33
2018,4,19,8,30,817.0,101.0,3.5,12.5,578.0,862.15,687.08
2018,4,19,8,45,681.5,154.5,3.7,13.2,574.0,828.87,659.93
2018,4,19,9,0,546.0,208.0,3.9,13.9,570.0,770.45,613.61
2018,4,19,9,15,414.0,270.5,4.0,14.3,554.5,722.86,572.88
2018,4,19,9,30,282.0,333.0,4.1,14.7,539.0,651.55,514.45
2018,4,19,9,45,290.0,349.0,4.2,15.1,570.0,678.4,533.25
2018,4,19,10,0,298.0,365.0,4.3,15.5,601.0,703.83,550.51
2018,4,19,10,15,257.0,384.0,4.4,15.75,592.5,681.32,531.55
2018,4,19,10,30,216.0,403.0,4.5,16.0,584.0,639.65,499.01
2018,4,19,10,45,181.5,415.5,4.6,16.2,570.0,613.8,478.27
2018,4,19,11,0,147.0,428.0,4.7,16.4,556.0,587.09,456.79
2018,4,19,11,15,135.0,426.0,4.75,16.55,545.0,567.23,441.3
2018,4,19,11,30,123.0,424.0,4.8,16.7,534.0,547.04,425.55
2018,4,19,11,45,95.0,412.5,4.8,16.8,498.0,488.22,380.4
2018,4,19,12,0,67.0,401.0,4.8,16.9,462.0,445.01,346.74
2018,4,19,12,15,57.0,393.5,4.85,17.0,445.0,423.49,330.1
2018,4,19,12,30,47.0,386.0,4.9,17.1,428.0,402.46,313.74
2018,4,19,12,45,46.5,365.0,4.95,17.15,406.5,377.36,294.71
2018,4,19,13,0,46.0,344.0,5.0,17.2,385.0,352.67,275.91
2018,4,19,13,15,39.0,332.0,5.05,17.15,366.0,331.6,259.69
2018,4,19,13,30,32.0,320.0,5.1,17.1,347.0,311.24,243.96
2018,4,19,13,45,52.5,339.0,5.15,17.1,382.0,337.59,265.1
2018,4,19,14,0,73.0,358.0,5.2,17.1,417.0,360.94,283.61
2018,4,19,14,15,207.0,319.0,5.15,17.0,476.5,398.61,314.55
2018,4,19,14,30,341.0,280.0,5.1,16.9,536.0,419.79,330.95
2018,4,19,14,45,451.5,236.0,5.05,16.8,557.0,410.62,321.99
2018,4,19,15,0,562.0,192.0,5.0,16.7,578.0,389.12,301.34
2018,4,19,15,15,577.0,181.5,5.0,16.7,555.0,347.63,264.18
2018,4,19,15,30,592.0,171.0,5.0,16.7,532.0,303.82,224.32
2018,4,19,15,45,523.5,171.5,4.8,16.3,471.5,247.04,177.17
2018,4,19,16,0,455.0,172.0,4.6,15.9,411.0,198.75,139.06
2018,4,19,16,15,370.5,169.0,4.4,15.6,350.5,154.64,108.62
2018,4,19,16,30,286.0,166.0,4.2,15.3,290.0,126.38,95.79
2018,4,19,16,45,401.0,129.5,4.05,15.0,279.0,89.84,74.0
2018,4,19,17,0,516.0,93.0,3.9,14.7,268.0,67.45,54.52
2018,4,19,17,15,524.0,78.0,3.4,13.95,229.0,58.11,46.43
2018,4,19,17,30,532.0,63.0,2.9,13.2,190.0,48.14,37.55
2018,4,19,17,45,450.0,54.0,2.45,12.5,142.5,42.5,32.28
2018,4,19,18,0,368.0,45.0,2.0,11.8,95.0,36.72,26.58
2018,4,19,18,15,237.5,31.5,1.85,11.25,58.5,24.76,13.92
2018,4,19,18,30,107.0,18.0,1.7,10.7,22.0,16.37,0.0
2018,4,19,18,45,53.5,9.0,1.55,10.15,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,5,15,24.0,5.0,1.25,8.95,5.0,0.0,0.0
2018,4,20,5,30,48.0,10.0,1.3,9.3,10.0,23.49,0.0
2018,4,20,5,45,166.0,25.0,1.4,9.65,40.0,101.8,20.07
2018,4,20,6,0,284.0,40.0,1.5,10.0,70.0,186.82,143.36
2018,4,20,6,15,386.5,50.5,1.55,10.55,116.5,263.77,214.07
2018,4,20,6,30,489.0,61.0,1.6,11.1,163.0,353.26,291.85
2018,4,20,6,45,527.0,71.0,1.65,11.65,209.5,414.56,344.35
2018,4,20,7,0,565.0,81.0,1.7,12.2,256.0,478.45,396.61
2018,4,20,7,15,644.5,82.5,1.8,12.9,317.5,563.1,463.23
2018,4,20,7,30,724.0,84.0,1.9,13.6,379.0,652.96,530.35
2018,4,20,7,45,705.5,97.5,1.95,14.25,417.0,686.37,551.77
2018,4,20,8,0,687.0,111.0,2.0,14.9,455.0,715.69,570.18
2018,4,20,8,15,731.0,112.0,2.2,15.75,511.5,779.4,613.77
2018,4,20,8,30,775.0,113.0,2.4,16.6,568.0,838.84,653.06
2018,4,20,8,45,827.5,105.5,2.55,17.45,626.0,900.79,692.94
2018,4,20,9,0,880.0,98.0,2.7,18.3,684.0,952.64,725.11
2018,4,20,9,15,895.5,98.5,2.85,18.9,726.0,986.36,745.36
2018,4,20,9,30,911.0,99.0,3.0,19.5,768.0,1017.1,763.66
2018,4,20,9,45,924.0,98.0,3.1,20.05,804.5,1040.39,776.69
2018,4,20,10,0,937.0,97.0,3.2,20.6,841.0,1060.18,787.48
2018,4,20,10,15,943.5,98.5,3.3,21.0,870.0,1072.46,793.9
2018,4,20,10,30,950.0,100.0,3.4,21.4,899.0,1080.78,797.89
2018,4,20,10,45,953.5,101.5,3.45,21.75,920.0,1082.0,797.13
2018,4,20,11,0,957.0,103.0,3.5,22.1,941.0,1079.14,793.91
2018,4,20,11,15,959.0,103.5,3.55,22.35,954.0,1069.65,786.85
2018,4,20,11,30,961.0,104.0,3.6,22.6,967.0,1056.16,777.36
2018,4,20,11,45,961.0,104.0,3.65,22.85,971.5,1036.29,763.8
2018,4,20,12,0,961.0,104.0,3.7,23.1,976.0,1012.65,747.87
2018,4,20,12,15,960.5,104.0,3.75,23.2,973.0,984.89,729.69
2018,4,20,12,30,960.0,104.0,3.8,23.3,970.0,953.6,709.13
2018,4,20,12,45,957.5,103.0,3.85,23.4,958.5,916.28,684.44
2018,4,20,13,0,955.0,102.0,3.9,23.5,947.0,875.88,657.52
2018,4,20,13,15,950.5,101.5,3.9,23.5,927.5,831.51,627.67
2018,4,20,13,30,946.0,101.0,3.9,23.5,908.0,784.58,595.78
2018,4,20,13,45,940.0,100.0,3.95,23.45,881.5,733.82,559.8
2018,4,20,14,0,934.0,99.0,4.0,23.4,855.0,681.07,520.47
2018,4,20,14,15,925.0,98.0,4.0,23.25,821.5,624.84,477.47
2018,4,20,14,30,916.0,97.0,4.0,23.1,788.0,567.41,432.24
2018,4,20,14,45,903.5,95.5,4.0,22.95,747.5,506.99,383.31
2018,4,20,15,0,891.0,94.0,4.0,22.8,707.0,446.29,332.59
2018,4,20,15,15,876.5,91.0,4.0,22.8,661.5,383.67,278.8
2018,4,20,15,30,862.0,88.0,4.0,22.8,616.0,321.58,224.44
2018,4,20,15,45,842.0,85.5,3.85,22.2,566.5,254.04,166.4
2018,4,20,16,0,822.0,83.0,3.7,21.6,517.0,193.18,115.67
2018,4,20,16,15,795.0,79.5,3.5,21.05,464.5,132.96,71.91
2018,4,20,16,30,768.0,76.0,3.3,20.5,412.0,75.99,44.29
2018,4,20,16,45,730.5,72.0,3.1,20.0,358.0,55.1,42.51
2018,4,20,17,0,693.0,68.0,2.9,19.5,304.0,53.46,41.29
2018,4,20,17,15,639.5,62.0,2.55,18.45,250.5,45.64,34.65
2018,4,20,17,30,586.0,56.0,2.2,17.4,197.0,42.41,31.87
2018,4,20,17,45,496.5,48.0,1.8,16.4,147.0,37.28,27.21
2018,4,20,18,0,407.0,40.0,1.4,15.4,97.0,32.05,22.19
2018,4,20,18,15,280.5,28.5,1.35,14.7,60.0,23.36,12.91
2018,4,20,18,30,154.0,17.0,1.3,14.0,23.0,15.46,0.0
2018,4,20,18,45,77.0,8.5,1.25,13.35,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,21,5,15,33.0,4.5,0.8,8.65,5.0,0.0,0.0
2018,4,21,5,30,66.0,9.0,0.8,9.3,10.0,28.04,0.0
2018,4,21,5,45,197.0,23.0,0.75,9.95,41.5,111.12,38.24
2018,4,21,6,0,328.0,37.0,0.7,10.6,73.0,201.39,154.76
2018,4,21,6,15,403.0,46.5,0.75,11.3,115.5,268.11,216.09
2018,4,21,6,30,478.0,56.0,0.8,12.0,158.0,342.43,280.4
2018,4,21,6,45,353.5,76.5,0.8,12.7,163.5,315.09,260.08
2018,4,21,7,0,229.0,97.0,0.8,13.4,169.0,264.75,219.1
2018,4,21,7,15,263.5,119.0,0.85,14.3,216.0,324.57,267.47
2018,4,21,7,30,298.0,141.0,0.9,15.2,263.0,386.69,315.27
2018,4,21,7,45,326.5,159.5,0.95,16.1,310.0,441.92,356.15
2018,4,21,8,0,355.0,178.0,1.0,17.0,357.0,498.36,396.7
2018,4,21,8,15,486.0,168.5,1.1,17.95,440.0,627.84,491.49
2018,4,21,8,30,617.0,159.0,1.2,18.9,523.0,756.38,580.26
2018,4,21,8,45,743.5,128.0,1.3,19.85,601.0,854.78,643.22
2018,4,21,9,0,870.0,97.0,1.4,20.8,679.0,942.0,696.99
2018,4,21,9,15,884.0,98.0,1.45,21.5,720.5,974.57,714.19
2018,4,21,9,30,898.0,99.0,1.5,22.2,762.0,1004.13,730.0
2018,4,21,9,45,909.5,99.5,1.55,22.9,798.0,1027.38,741.76
2018,4,21,10,0,921.0,100.0,1.6,23.6,834.0,1047.12,751.39
2018,4,21,10,15,927.5,101.0,1.6,24.05,862.0,1058.65,755.93
2018,4,21,10,30,934.0,102.0,1.6,24.5,890.0,1066.3,758.26
2018,4,21,10,45,938.5,102.5,1.6,24.95,911.0,1067.41,756.73
2018,4,21,11,0,943.0,103.0,1.6,25.4,932.0,1064.53,752.98
2018,4,21,11,15,945.5,103.5,1.55,25.7,945.0,1055.64,745.37
2018,4,21,11,30,948.0,104.0,1.5,26.0,958.0,1042.81,735.56
2018,4,21,11,45,948.5,104.5,1.5,26.3,963.0,1024.14,723.14
2018,4,21,12,0,949.0,105.0,1.5,26.6,968.0,1001.72,708.56
2018,4,21,12,15,948.5,104.5,1.45,26.75,965.0,973.76,690.31
2018,4,21,12,30,948.0,104.0,1.4,26.9,962.0,942.34,670.0
2018,4,21,12,45,945.0,104.0,1.35,27.05,950.5,905.97,646.59
2018,4,21,13,0,942.0,104.0,1.3,27.2,939.0,866.58,621.24
2018,4,21,13,15,937.5,103.5,1.25,27.2,920.0,822.73,593.29
2018,4,21,13,30,933.0,103.0,1.2,27.2,901.0,776.37,563.51
2018,4,21,13,45,926.0,102.5,1.15,27.25,874.5,726.0,529.28
2018,4,21,14,0,919.0,102.0,1.1,27.3,848.0,673.77,492.2
2018,4,21,14,15,876.0,116.5,1.15,27.15,804.5,612.22,448.58
2018,4,21,14,30,833.0,131.0,1.2,27.0,761.0,551.98,404.54
2018,4,21,14,45,834.0,121.5,1.3,26.85,725.0,494.31,361.16
2018,4,21,15,0,835.0,112.0,1.4,26.7,689.0,435.2,314.7
2018,4,21,15,15,823.5,106.5,1.4,26.7,644.5,373.91,264.47
2018,4,21,15,30,812.0,101.0,1.4,26.7,600.0,313.02,213.37
2018,4,21,15,45,796.5,95.5,1.6,26.15,552.0,251.89,162.55
2018,4,21,16,0,781.0,90.0,1.8,25.6,504.0,192.16,114.21
2018,4,21,16,15,751.5,87.0,1.8,25.0,452.5,134.71,73.64
2018,4,21,16,30,722.0,84.0,1.8,24.4,401.0,80.89,48.2
2018,4,21,16,45,695.5,77.0,1.8,23.85,350.5,53.5,40.43
2018,4,21,17,0,669.0,70.0,1.8,23.3,300.0,50.04,37.68
2018,4,21,17,15,605.0,65.0,1.65,22.1,246.0,47.72,35.92
2018,4,21,17,30,541.0,60.0,1.5,20.9,192.0,45.42,34.02
2018,4,21,17,45,425.5,52.0,1.35,19.7,140.0,40.39,29.53
2018,4,21,18,0,310.0,44.0,1.2,18.5,88.0,33.96,23.56
2018,4,21,18,15,204.0,30.5,1.2,17.85,54.5,23.85,13.34
2018,4,21,18,30,98.0,17.0,1.2,17.2,21.0,15.46,0.0
2018,4,21,18,45,49.0,8.5,1.15,16.55,10.5,7.73,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,22,5,15,41.5,5.5,0.4,14.55,6.0,0.0,0.0
2018,4,22,5,30,83.0,11.0,0.4,14.9,12.0,35.04,0.0
2018,4,22,5,45,229.0,23.5,0.45,15.3,45.5,124.54,54.8
2018,4,22,6,0,375.0,36.0,0.5,15.7,79.0,220.58,166.89
2018,4,22,6,15,470.0,44.5,0.6,16.25,127.0,298.14,235.36
2018,4,22,6,30,565.0,53.0,0.7,16.8,175.0,385.54,308.66
2018,4,22,6,45,625.0,59.0,0.8,17.3,228.5,458.59,368.3
2018,4,22,7,0,685.0,65.0,0.9,17.8,282.0,536.38,429.0
2018,4,22,7,15,726.0,69.0,0.95,18.5,336.5,599.92,475.92
2018,4,22,7,30,767.0,73.0,1.0,19.2,391.0,668.37,522.82
2018,4,22,7,45,796.0,76.5,1.05,19.85,445.0,728.09,561.76
2018,4,22,8,0,825.0,80.0,1.1,20.5,499.0,787.54,599.45
2018,4,22,8,15,846.0,83.0,1.15,21.3,550.0,838.88,630.3
2018,4,22,8,30,867.0,86.0,1.2,22.1,601.0,880.35,654.01
2018,4,22,8,45,883.0,89.0,1.25,22.95,648.5,923.14,678.15
2018,4,22,9,0,899.0,92.0,1.3,23.8,696.0,963.4,700.22
2018,4,22,9,15,912.0,93.5,1.35,24.25,738.0,996.21,718.41
2018,4,22,9,30,925.0,95.0,1.4,24.7,780.0,1025.86,734.6
2018,4,22,9,45,935.0,96.0,1.4,25.2,816.5,1048.54,745.47
2018,4,22,10,0,945.0,97.0,1.4,25.7,853.0,1067.57,754.17
2018,4,22,10,15,951.0,99.0,1.4,26.05,882.0,1079.82,759.27
2018,4,22,10,30,957.0,101.0,1.4,26.4,911.0,1088.06,762.13
2018,4,22,10,45,961.0,101.5,1.45,26.7,932.0,1088.57,761.53
2018,4,22,11,0,965.0,102.0,1.5,27.0,953.0,1085.01,758.7
2018,4,22,11,15,967.0,104.0,1.55,27.2,967.0,1076.92,753.59
2018,4,22,11,30,969.0,106.0,1.6,27.4,981.0,1064.77,746.15
2018,4,22,11,45,968.5,107.0,1.6,27.6,986.0,1045.2,733.53
2018,4,22,12,0,968.0,108.0,1.6,27.8,991.0,1021.82,718.75
2018,4,22,12,15,966.0,109.0,1.65,27.85,987.5,993.4,702.04
2018,4,22,12,30,964.0,110.0,1.7,27.9,984.0,961.51,683.1
2018,4,22,12,45,960.0,110.0,1.8,27.95,972.0,923.66,660.83
2018,4,22,13,0,956.0,110.0,1.9,28.0,960.0,882.83,636.32
2018,4,22,13,15,951.0,110.0,1.95,27.95,941.0,838.43,608.88
2018,4,22,13,30,946.0,110.0,2.0,27.9,922.0,791.51,579.37
2018,4,22,13,45,882.0,136.5,2.05,27.8,875.5,725.56,534.16
2018,4,22,14,0,818.0,163.0,2.1,27.7,829.0,664.93,490.96
2018,4,22,14,15,848.0,141.5,2.15,27.5,807.5,617.5,457.13
2018,4,22,14,30,878.0,120.0,2.2,27.3,786.0,566.25,418.89
2018,4,22,14,45,884.0,110.5,2.25,27.15,752.0,509.72,374.91
2018,4,22,15,0,890.0,101.0,2.3,27.0,718.0,450.98,327.49
2018,4,22,15,15,875.0,98.5,2.3,27.0,672.5,388.67,275.71
2018,4,22,15,30,860.0,96.0,2.3,27.0,627.0,322.22,219.77
2018,4,22,15,45,834.5,94.0,2.3,26.35,575.0,258.88,166.84
2018,4,22,16,0,809.0,92.0,2.3,25.7,523.0,198.07,117.74
2018,4,22,16,15,787.0,87.5,2.2,25.1,472.0,138.41,75.2
2018,4,22,16,30,765.0,83.0,2.1,24.5,421.0,81.42,47.82
2018,4,22,16,45,728.0,78.0,2.0,23.95,366.5,59.74,45.74
2018,4,22,17,0,691.0,73.0,1.9,23.4,312.0,52.34,39.64
2018,4,22,17,15,602.0,69.5,1.7,22.2,252.0,51.18,38.89
2018,4,22,17,30,513.0,66.0,1.5,21.0,192.0,50.23,38.18
2018,4,22,17,45,438.0,55.5,1.3,19.8,144.5,43.38,32.13
2018,4,22,18,0,363.0,45.0,1.1,18.6,97.0,36.26,25.56
2018,4,22,18,15,238.0,31.5,1.1,17.9,60.0,24.66,14.21
2018,4,22,18,30,113.0,18.0,1.1,17.2,23.0,14.25,0.0
2018,4,22,18,45,56.5,9.0,1.05,16.55,11.5,8.19,0.0
2018,4,22,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,23,5,15,34.0,6.5,0.6,13.05,7.0,0.0,0.0
2018,4,23,5,30,68.0,13.0,0.6,13.6,14.0,32.41,0.0
2018,4,23,5,45,183.5,27.5,0.65,14.15,46.0,114.11,58.86
2018,4,23,6,0,299.0,42.0,0.7,14.7,78.0,194.94,149.21
2018,4,23,6,15,342.0,55.5,0.85,15.4,116.0,247.45,197.36
2018,4,23,6,30,385.0,69.0,1.0,16.1,154.0,304.75,247.14
2018,4,23,6,45,435.0,81.0,1.15,16.85,201.5,368.43,300.08
2018,4,23,7,0,485.0,93.0,1.3,17.6,249.0,436.47,354.36
2018,4,23,7,15,587.5,94.0,1.35,18.5,316.5,538.05,431.84
2018,4,23,7,30,690.0,95.0,1.4,19.4,384.0,641.99,507.41
2018,4,23,7,45,707.0,104.0,1.5,20.25,433.5,695.71,542.57
2018,4,23,8,0,724.0,113.0,1.6,21.1,483.0,748.43,576.54
2018,4,23,8,15,762.0,113.5,1.7,21.8,537.5,807.65,614.53
2018,4,23,8,30,800.0,114.0,1.8,22.5,592.0,862.15,648.4
2018,4,23,8,45,815.0,118.5,1.9,23.25,637.5,904.1,673.19
2018,4,23,9,0,830.0,123.0,2.0,24.0,683.0,943.57,696.13
2018,4,23,9,15,831.0,130.5,2.0,24.4,720.0,970.17,710.31
2018,4,23,9,30,832.0,138.0,2.0,24.8,757.0,993.21,722.26
2018,4,23,9,45,792.5,163.5,2.0,25.2,775.0,991.45,718.4
2018,4,23,10,0,753.0,189.0,2.0,25.6,793.0,993.22,717.25
2018,4,23,10,15,784.0,182.0,1.95,25.85,830.0,1010.73,726.0
2018,4,23,10,30,815.0,175.0,1.9,26.1,867.0,1034.02,738.21
2018,4,23,10,45,867.0,151.0,1.9,26.4,903.0,1056.94,750.59
2018,4,23,11,0,919.0,127.0,1.9,26.7,939.0,1064.23,753.33
2018,4,23,11,15,920.5,128.5,1.85,26.85,952.0,1055.18,746.02
2018,4,23,11,30,922.0,130.0,1.8,27.0,965.0,1042.28,736.66
