Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,45,922.0,130.5,1.75,27.15,969.5,1023.18,723.63
2018,4,23,12,0,922.0,131.0,1.7,27.3,974.0,1000.47,708.53
2018,4,23,12,15,915.0,134.0,1.65,27.35,968.5,970.25,689.12
2018,4,23,12,30,908.0,137.0,1.6,27.4,963.0,936.98,667.88
2018,4,23,12,45,905.5,136.0,1.6,27.5,951.5,901.03,645.41
2018,4,23,13,0,903.0,135.0,1.6,27.6,940.0,862.22,620.99
2018,4,23,13,15,887.0,140.5,1.65,27.55,917.5,816.09,592.47
2018,4,23,13,30,871.0,146.0,1.7,27.5,895.0,772.53,564.44
2018,4,23,13,45,812.0,170.0,1.75,27.45,852.0,710.26,521.33
2018,4,23,14,0,753.0,194.0,1.8,27.4,809.0,650.58,479.1
2018,4,23,14,15,742.0,188.5,1.85,27.2,774.0,595.78,440.14
2018,4,23,14,30,731.0,183.0,1.9,27.0,739.0,540.62,399.54
2018,4,23,14,45,771.0,154.5,2.0,26.8,714.5,489.66,360.61
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,436.57,317.88
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,371.86,265.4
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,306.81,212.17
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,248.05,163.03
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,189.16,114.87
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,133.33,74.92
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,80.39,48.67
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,59.15,45.44
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,55.59,42.64
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,51.73,39.55
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,47.67,36.13
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,41.97,31.06
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,36.11,25.57
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,25.04,14.77
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,15.04,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,8.64,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,30.96,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,115.95,66.39
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,201.51,154.76
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,253.61,201.96
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,309.88,250.41
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,294.14,238.89
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,257.0,208.65
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,413.22,333.25
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,581.89,458.01
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,674.44,520.15
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,767.72,579.71
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,818.06,610.34
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,866.81,640.03
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,908.59,664.81
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,947.86,687.8
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,981.39,707.4
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,1011.92,725.11
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,1024.72,731.96
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,1044.77,743.6
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,1056.16,748.91
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,1063.79,752.14
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,1066.04,751.48
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,1064.38,748.65
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,1055.76,743.1
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,1043.24,735.34
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,1025.41,723.62
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,1003.82,709.72
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,976.69,692.75
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,946.06,673.65
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,910.29,652.06
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,871.35,628.26
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,827.25,601.59
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,780.61,572.72
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,725.77,535.46
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,670.61,496.29
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,604.84,448.72
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,541.0,401.38
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,490.92,362.71
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,434.23,317.18
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,375.41,267.97
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,314.53,215.78
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,253.36,164.47
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,194.22,116.44
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,133.48,74.75
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,86.49,54.33
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,64.7,50.25
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,59.83,46.35
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,57.27,44.4
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,53.49,41.25
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,44.99,33.73
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,36.15,25.66
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,25.75,15.53
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,15.02,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,8.64,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,28.59,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,76.69,45.96
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,113.82,87.72
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,159.31,128.67
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,209.57,172.73
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,159.99,131.6
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,100.8,80.1
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,129.76,104.16
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,159.38,128.07
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,218.66,176.48
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,285.07,229.05
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,488.15,388.31
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,708.64,547.66
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,824.94,622.82
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,932.34,688.53
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,967.89,707.4
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,990.38,718.72
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,1011.92,728.89
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,1030.0,736.88
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,1041.95,742.33
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,1050.13,745.61
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,1050.88,744.46
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,1047.77,741.15
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,1032.99,731.67
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,1014.48,720.07
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,980.26,697.88
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,940.33,672.21
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,937.59,671.32
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,926.95,665.07
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,890.73,641.96
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,851.74,617.19
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,808.67,590.39
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,763.39,561.59
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,713.97,527.56
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,663.0,491.43
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,608.73,452.35
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,552.63,410.49
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,494.23,365.2
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,436.05,318.48
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,376.01,268.67
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,317.02,218.72
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,257.82,169.67
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,195.57,119.66
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,138.98,79.41
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,86.34,53.59
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,66.31,51.83
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,64.56,50.66
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,60.63,47.54
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,56.54,44.11
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,48.01,36.55
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,40.69,29.76
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,28.81,18.3
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,17.07,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,9.55,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,21.93,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,101.23,65.81
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,174.76,137.96
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,187.41,153.26
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,200.03,166.68
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,148.15,123.03
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,70.23,54.7
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,78.76,61.75
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,87.36,68.59
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,102.87,81.08
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,118.39,93.35
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,133.77,105.32
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,149.23,117.17
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,196.88,154.78
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,245.25,191.91
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,337.77,262.75
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,416.78,321.09
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,641.11,489.0
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,853.73,636.76
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,965.41,709.89
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,1050.29,763.16
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,1052.59,763.49
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,1050.99,762.33
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,1042.48,756.84
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,1030.14,749.01
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,1012.06,737.42
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,990.34,723.5
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,963.21,706.6
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,932.72,687.39
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,897.26,664.73
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,858.81,639.85
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,816.0,611.79
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,770.68,581.7
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,721.69,546.77
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,670.77,509.15
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,615.7,467.94
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,559.4,424.34
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,500.89,377.41
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,442.01,328.57
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,380.99,276.36
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,315.63,219.89
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,254.74,167.71
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,195.65,118.74
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,137.65,77.1
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,78.57,46.83
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,57.63,44.9
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,56.19,43.91
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,54.53,42.68
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,53.0,41.41
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,45.86,34.98
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,38.41,28.01
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,27.3,17.3
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,17.39,0.0
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,10.01,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,42.43,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,98.71,66.58
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,142.12,112.31
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,217.82,179.07
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,293.9,245.28
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,295.53,247.73
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,301.14,251.89
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,392.4,327.15
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,507.78,418.18
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,647.81,526.52
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,789.51,627.78
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,840.39,660.03
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,889.67,691.28
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,927.2,714.38
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,952.34,728.84
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,987.58,750.28
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,1019.99,769.57
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,1041.56,781.41
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,1059.51,790.97
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,1055.39,786.67
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,1058.67,787.62
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,1048.62,780.1
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,1034.42,770.04
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,1038.41,771.89
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,1050.83,779.28
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,1031.88,766.19
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,1009.23,750.98
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,980.24,731.99
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,947.95,710.76
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,910.4,685.85
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,870.04,658.85
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,826.55,629.69
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,780.6,598.5
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,730.28,561.67
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,678.16,522.44
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,623.2,480.12
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,567.06,435.59
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,508.21,387.67
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,445.84,335.52
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,383.41,281.59
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,321.73,227.28
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,260.15,173.77
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,200.59,123.9
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,142.19,81.15
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,81.3,49.02
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,59.48,46.74
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,57.73,45.44
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,55.03,43.26
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,52.29,40.9
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,47.23,36.28
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,42.09,31.3
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,30.05,19.76
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,19.77,0.77
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,11.37,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,44.96,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,137.1,96.04
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,217.42,172.99
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,293.05,240.79
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,377.86,314.64
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,450.73,376.63
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,528.35,440.24
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,594.42,492.26
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,662.36,543.24
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,717.49,581.98
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,776.25,622.55
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,826.96,656.04
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,876.14,687.77
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,917.25,713.38
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,946.38,730.38
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,978.93,749.99
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,1008.44,767.36
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,1024.63,775.66
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,1036.91,781.52
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,988.88,747.42
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,915.74,695.65
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,953.2,721.7
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,986.98,743.43
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,921.62,696.58
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,853.24,646.75
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,870.0,660.06
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,881.58,669.1
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,913.03,692.32
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,922.2,698.56
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,894.65,679.87
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,863.06,658.57
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,751.66,578.82
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,642.08,496.16
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,546.71,423.85
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,461.62,358.1
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,491.16,382.23
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,502.22,389.95
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,481.28,371.17
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,447.9,339.74
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,386.38,285.7
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,320.39,227.35
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,258.46,172.79
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,198.14,121.61
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,138.68,77.54
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,82.15,49.31
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,59.2,46.76
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,51.86,40.49
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,49.26,38.34
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,46.59,36.02
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,42.09,31.89
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,37.51,27.44
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,29.02,19.07
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,18.99,2.37
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,10.91,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.73,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,5.46,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,13.19,4.69
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,21.13,12.26
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,32.63,22.45
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,44.14,32.56
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,68.16,53.26
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,92.54,73.95
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,99.69,79.69
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,107.04,85.51
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,142.22,114.79
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,178.19,144.22
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,270.2,219.86
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,369.85,299.29
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,242.1,195.19
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,125.29,98.27
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,172.78,136.96
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,232.82,184.85
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,241.91,191.47
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,238.56,188.37
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,224.5,176.67
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,210.55,165.12
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,193.19,151.1
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,176.04,137.25
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,181.81,141.74
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,187.47,146.13
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,214.76,168.0
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,234.07,183.43
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,219.17,171.45
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,204.55,159.76
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,189.82,148.02
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,180.25,140.37
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,222.79,174.44
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,260.25,204.13
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,213.6,167.1
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,168.25,130.97
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,148.4,115.27
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,129.05,99.87
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,113.95,87.87
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,99.06,75.97
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,121.29,94.22
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,142.03,111.14
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,155.44,121.96
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,167.91,132.03
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,158.13,123.81
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,144.85,114.32
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,121.31,101.34
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,107.76,89.93
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,86.9,71.83
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,69.99,56.92
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,54.11,42.64
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,40.48,30.12
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,30.26,20.25
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,19.7,4.22
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,11.37,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,5.46,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,10.56,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,44.9,29.68
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,76.85,59.18
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,77.69,61.49
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,73.18,58.56
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,68.1,54.04
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,54.93,41.94
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,58.92,45.14
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,62.78,48.12
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,76.14,59.14
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,90.04,70.45
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,88.53,68.8
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,87.09,67.25
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,125.42,98.51
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,164.39,129.64
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,195.42,154.07
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,226.65,178.32
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,296.06,232.04
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,352.98,274.89
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,398.89,309.28
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,444.28,342.91
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,393.23,303.62
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,343.29,265.21
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,320.69,247.99
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,287.44,222.39
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,281.17,217.65
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,274.87,212.82
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,290.12,224.78
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,304.96,236.41
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,339.02,263.17
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,364.12,282.97
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,382.94,297.95
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,399.77,311.36
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,408.77,319.22
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,415.33,324.99
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,427.1,335.52
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,427.76,336.16
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,385.64,302.22
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,347.22,271.19
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,314.79,244.31
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,288.46,222.25
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,250.71,190.16
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,214.4,159.25
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,172.98,124.74
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,118.24,86.55
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,94.44,78.33
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,83.44,68.96
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,72.86,59.8
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,61.69,49.9
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,51.61,40.72
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,41.11,30.94
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,30.94,21.08
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,20.97,6.26
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,12.28,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,15.08,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,41.38,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,61.2,42.62
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,88.62,69.26
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,66.65,52.33
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,50.37,38.77
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,37.53,27.52
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,22.89,14.28
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,33.95,23.78
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,45.03,33.17
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,53.03,39.81
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,61.04,46.39
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,143.82,116.68
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,240.51,195.8
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,282.0,227.49
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,323.28,258.43
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,290.29,230.09
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,257.0,201.84
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,398.78,312.65
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,511.31,396.52
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,650.84,499.05
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,788.74,596.11
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,920.24,689.5
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,1034.88,763.49
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,1023.0,754.61
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,1019.67,752.78
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,1001.74,741.35
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,980.29,727.72
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,953.17,710.55
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,922.88,691.19
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,887.04,668.02
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,848.51,642.8
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,806.5,614.85
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,762.12,584.4
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,713.35,548.64
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,662.78,510.63
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,609.46,469.73
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,553.92,425.87
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,495.66,378.46
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,437.31,329.47
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,375.99,277.13
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,313.38,223.31
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,252.9,173.81
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,202.94,135.27
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,149.13,93.72
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,93.63,61.17
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,69.11,55.19
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,62.33,49.5
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,58.34,46.2
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,54.16,42.59
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,48.35,37.35
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,40.62,30.16
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,31.85,21.69
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,22.87,8.38
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,14.1,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,2.78,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,5.72,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,8.64,1.36
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,11.41,4.12
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,18.02,10.0
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,24.64,15.85
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,33.93,23.93
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,43.24,31.9
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,54.33,41.23
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,65.45,50.41
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,97.47,76.97
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,130.43,103.65
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,222.73,178.46
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,309.72,245.65
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,591.51,461.01
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,848.01,635.86
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,923.88,677.3
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,996.79,717.82
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,1018.94,725.85
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,1037.7,732.52
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,1049.49,740.61
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,1057.47,746.52
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,1058.49,748.08
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,1055.63,747.28
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,1046.89,744.57
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,1034.3,739.24
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,1015.97,730.16
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,993.98,718.47
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,966.6,702.69
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,935.86,684.49
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,899.69,662.97
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,860.54,638.98
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,817.11,611.13
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,771.2,581.17
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,721.88,546.79
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,670.75,509.56
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,616.19,468.58
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,560.42,425.25
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,501.84,378.17
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,442.99,329.3
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,382.24,277.28
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,316.84,220.75
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,256.15,169.33
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,200.22,123.91
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,137.81,77.85
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,83.37,50.03
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,59.9,46.67
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,57.12,44.49
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,52.59,40.76
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,47.77,36.63
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,43.35,32.68
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,38.83,28.41
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,31.35,21.19
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,22.12,8.78
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,13.64,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,6.95,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,18.81,0.0
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,24.41,14.01
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,25.06,15.67
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,38.21,27.54
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,52.07,39.99
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,53.61,41.16
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,54.77,41.63
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,65.0,50.12
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,75.48,58.68
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,94.72,74.41
2018,5,3,8,0,0.0,126.0,1.4,14.5,126.0,114.04,89.93
2018,5,3,8,15,2.0,151.0,1.4,15.25,152.5,139.52,110.22
2018,5,3,8,30,4.0,176.0,1.4,16.0,179.0,165.2,130.28
2018,5,3,8,45,6.0,190.0,1.45,16.75,194.5,180.16,141.49
2018,5,3,9,0,8.0,204.0,1.5,17.5,210.0,195.19,152.67
2018,5,3,9,15,17.0,243.0,1.55,18.15,256.0,241.61,188.52
2018,5,3,9,30,26.0,282.0,1.6,18.8,302.0,303.85,235.57
2018,5,3,9,45,29.5,300.5,1.7,19.4,324.0,325.48,250.92
2018,5,3,10,0,33.0,319.0,1.8,20.0,346.0,346.86,266.13
2018,5,3,10,15,108.0,344.5,1.85,20.55,438.0,463.86,354.23
2018,5,3,10,30,183.0,370.0,1.9,21.1,530.0,563.77,426.56
2018,5,3,10,45,440.0,298.5,1.95,21.65,694.5,775.53,579.31
