Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,0,697.0,227.0,2.0,22.2,859.0,956.91,701.56
2018,5,3,11,15,817.0,171.5,2.05,22.6,922.0,1000.18,726.58
2018,5,3,11,30,937.0,116.0,2.1,23.0,985.0,1035.48,747.78
2018,5,3,11,45,938.5,115.5,2.15,23.4,989.5,1016.64,734.65
2018,5,3,12,0,940.0,115.0,2.2,23.8,994.0,994.17,719.84
2018,5,3,12,15,941.5,113.5,2.25,24.05,991.5,967.2,702.58
2018,5,3,12,30,943.0,112.0,2.3,24.3,989.0,936.81,683.1
2018,5,3,12,45,943.5,110.0,2.35,24.55,978.5,901.8,660.51
2018,5,3,13,0,944.0,108.0,2.4,24.8,968.0,863.66,635.73
2018,5,3,13,15,941.0,106.5,2.45,24.85,949.0,820.32,607.74
2018,5,3,13,30,938.0,105.0,2.5,24.9,930.0,774.42,577.69
2018,5,3,13,45,925.5,107.5,2.55,25.0,901.5,723.28,541.64
2018,5,3,14,0,913.0,110.0,2.6,25.1,873.0,670.79,503.2
2018,5,3,14,15,902.0,109.5,2.7,25.05,839.0,615.51,462.17
2018,5,3,14,30,891.0,109.0,2.8,25.0,805.0,559.32,419.04
2018,5,3,14,45,891.5,102.0,2.85,24.95,769.0,502.43,373.73
2018,5,3,15,0,892.0,95.0,2.9,24.9,733.0,443.95,325.55
2018,5,3,15,15,878.0,93.0,2.9,24.9,688.5,383.18,274.14
2018,5,3,15,30,864.0,91.0,2.9,24.9,644.0,322.87,222.12
2018,5,3,15,45,846.0,88.0,2.95,24.45,595.0,261.63,169.88
2018,5,3,16,0,828.0,85.0,3.0,24.0,546.0,195.46,115.67
2018,5,3,16,15,803.0,82.5,3.0,23.6,494.5,136.77,73.35
2018,5,3,16,30,778.0,80.0,3.0,23.2,443.0,81.03,46.09
2018,5,3,16,45,744.0,76.0,2.95,22.8,389.5,57.2,43.71
2018,5,3,17,0,710.0,72.0,2.9,22.4,336.0,55.65,42.6
2018,5,3,17,15,640.5,69.0,2.65,21.45,279.0,49.88,37.87
2018,5,3,17,30,571.0,66.0,2.4,20.5,222.0,49.19,37.42
2018,5,3,17,45,474.0,58.0,2.1,19.6,168.5,44.33,33.17
2018,5,3,18,0,377.0,50.0,1.8,18.7,115.0,39.38,28.6
2018,5,3,18,15,309.0,39.0,1.7,17.85,80.5,31.63,21.27
2018,5,3,18,30,241.0,28.0,1.6,17.0,46.0,23.52,10.37
2018,5,3,18,45,127.0,15.0,1.5,16.15,24.0,13.64,0.0
2018,5,3,19,0,13.0,2.0,1.4,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.35,14.95,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,5,15,79.0,12.5,0.5,11.75,17.0,31.51,0.0
2018,5,4,5,30,158.0,25.0,0.5,12.3,34.0,89.41,25.45
2018,5,4,5,45,181.0,38.5,0.55,12.9,59.0,129.58,96.3
2018,5,4,6,0,204.0,52.0,0.6,13.5,84.0,164.74,130.09
2018,5,4,6,15,226.0,68.5,0.65,14.05,116.5,195.85,158.6
2018,5,4,6,30,248.0,85.0,0.7,14.6,149.0,238.12,194.98
2018,5,4,6,45,302.0,102.0,0.75,15.2,197.5,313.83,256.82
2018,5,4,7,0,356.0,119.0,0.8,15.8,246.0,383.3,311.63
2018,5,4,7,15,400.0,133.5,0.75,16.5,297.5,447.31,359.65
2018,5,4,7,30,444.0,148.0,0.7,17.2,349.0,514.2,407.9
2018,5,4,7,45,454.5,165.5,0.7,17.95,392.5,560.75,439.25
2018,5,4,8,0,465.0,183.0,0.7,18.7,436.0,606.49,469.2
2018,5,4,8,15,466.0,202.0,0.7,19.65,475.0,644.74,492.46
2018,5,4,8,30,467.0,221.0,0.7,20.6,514.0,681.11,513.84
2018,5,4,8,45,543.0,211.0,0.7,21.55,575.5,752.44,560.21
2018,5,4,9,0,619.0,201.0,0.7,22.5,637.0,832.46,610.02
2018,5,4,9,15,574.5,235.0,0.75,23.3,657.5,832.04,605.02
2018,5,4,9,30,530.0,269.0,0.8,24.1,678.0,833.59,602.29
2018,5,4,9,45,567.0,269.5,0.85,24.85,724.5,876.09,628.09
2018,5,4,10,0,604.0,270.0,0.9,25.6,771.0,920.32,653.94
2018,5,4,10,15,620.5,273.5,1.0,26.1,802.5,941.3,666.2
2018,5,4,10,30,637.0,277.0,1.1,26.6,834.0,959.29,676.88
2018,5,4,10,45,615.0,297.0,1.2,27.05,845.0,951.14,670.56
2018,5,4,11,0,593.0,317.0,1.3,27.5,856.0,939.56,662.45
2018,5,4,11,15,547.5,341.0,1.35,27.7,843.5,907.55,640.99
2018,5,4,11,30,502.0,365.0,1.4,27.9,831.0,873.33,618.23
2018,5,4,11,45,517.5,363.5,1.4,28.1,846.0,871.39,616.89
2018,5,4,12,0,533.0,362.0,1.4,28.3,861.0,866.46,613.31
2018,5,4,12,15,547.0,357.5,1.45,28.3,868.0,854.33,606.31
2018,5,4,12,30,561.0,353.0,1.5,28.3,875.0,839.29,597.44
2018,5,4,12,45,568.5,342.5,1.55,28.35,866.5,810.48,579.5
2018,5,4,13,0,576.0,332.0,1.6,28.4,858.0,779.4,559.9
2018,5,4,13,15,615.0,298.5,1.7,28.3,849.5,748.95,541.91
2018,5,4,13,30,654.0,265.0,1.8,28.2,841.0,715.79,521.36
2018,5,4,13,45,634.5,267.5,1.85,28.1,813.0,668.98,489.31
2018,5,4,14,0,615.0,270.0,1.9,28.0,785.0,622.37,456.71
2018,5,4,14,15,715.5,206.5,1.95,27.8,783.5,589.79,434.5
2018,5,4,14,30,816.0,143.0,2.0,27.6,782.0,547.56,403.52
2018,5,4,14,45,840.5,123.5,2.05,27.4,753.0,494.01,362.08
2018,5,4,15,0,865.0,104.0,2.1,27.2,724.0,440.26,318.55
2018,5,4,15,15,851.0,101.0,2.1,27.2,679.5,380.23,268.77
2018,5,4,15,30,837.0,98.0,2.1,27.2,635.0,315.55,214.56
2018,5,4,15,45,816.5,95.0,2.35,26.5,586.0,254.79,164.01
2018,5,4,16,0,796.0,92.0,2.6,25.8,537.0,195.97,116.46
2018,5,4,16,15,760.0,88.0,2.7,25.1,480.5,137.05,74.72
2018,5,4,16,30,724.0,84.0,2.8,24.4,424.0,82.51,47.87
2018,5,4,16,45,690.5,79.5,2.9,23.75,372.5,54.05,40.83
2018,5,4,17,0,657.0,75.0,3.0,23.1,321.0,52.48,39.75
2018,5,4,17,15,607.5,69.5,2.95,22.1,269.5,49.98,37.85
2018,5,4,17,30,558.0,64.0,2.9,21.1,218.0,47.4,35.77
2018,5,4,17,45,480.5,57.0,2.8,20.05,169.5,43.4,32.29
2018,5,4,18,0,403.0,50.0,2.7,19.0,121.0,39.34,28.54
2018,5,4,18,15,308.5,40.0,2.55,18.15,83.5,32.43,21.96
2018,5,4,18,30,214.0,30.0,2.4,17.3,46.0,23.65,11.09
2018,5,4,18,45,112.5,16.0,2.3,16.5,24.0,14.55,0.0
2018,5,4,19,0,11.0,2.0,2.2,15.7,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,15.3,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,12.55,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,0.9,12.9,6.0,5.26,0.0
2018,5,5,5,45,0.0,9.5,0.95,13.2,9.5,8.34,1.19
2018,5,5,6,0,0.0,13.0,1.0,13.5,13.0,11.41,4.05
2018,5,5,6,15,0.0,22.5,1.0,13.95,22.5,19.79,11.35
2018,5,5,6,30,0.0,32.0,1.0,14.4,32.0,28.18,18.61
2018,5,5,6,45,6.5,63.0,0.95,14.8,65.5,59.54,45.49
2018,5,5,7,0,13.0,94.0,0.9,15.2,99.0,93.98,74.47
2018,5,5,7,15,22.5,133.0,0.85,15.65,143.0,148.16,119.13
2018,5,5,7,30,32.0,172.0,0.8,16.1,187.0,197.92,158.85
2018,5,5,7,45,65.5,204.5,0.7,16.55,239.0,259.64,207.53
2018,5,5,8,0,99.0,237.0,0.6,17.0,291.0,323.71,256.3
2018,5,5,8,15,137.5,262.0,0.65,17.4,344.5,400.3,313.58
2018,5,5,8,30,176.0,287.0,0.7,17.8,398.0,464.62,360.23
2018,5,5,8,45,243.0,298.5,0.7,18.2,463.5,557.63,426.67
2018,5,5,9,0,310.0,310.0,0.7,18.6,529.0,637.38,481.46
2018,5,5,9,15,335.5,319.5,0.7,19.2,569.0,676.72,505.93
2018,5,5,9,30,361.0,329.0,0.7,19.8,609.0,715.51,530.04
2018,5,5,9,45,432.0,321.5,0.7,20.4,670.5,795.92,582.12
2018,5,5,10,0,503.0,314.0,0.7,21.0,732.0,861.05,622.53
2018,5,5,10,15,513.5,324.5,0.8,21.9,763.0,882.34,633.95
2018,5,5,10,30,524.0,335.0,0.9,22.8,794.0,901.02,644.25
2018,5,5,10,45,496.0,356.0,0.95,23.7,798.5,888.71,633.24
2018,5,5,11,0,468.0,377.0,1.0,24.6,803.0,873.66,620.98
2018,5,5,11,15,417.5,399.5,1.25,25.25,783.5,835.39,596.83
2018,5,5,11,30,367.0,422.0,1.5,25.9,764.0,786.52,565.29
2018,5,5,11,45,339.5,433.0,1.75,26.55,750.5,758.57,547.17
2018,5,5,12,0,312.0,444.0,2.0,27.2,737.0,729.81,527.79
2018,5,5,12,15,388.5,415.0,2.05,27.3,778.5,756.53,547.88
2018,5,5,12,30,465.0,386.0,2.1,27.4,820.0,784.72,568.07
2018,5,5,12,45,408.5,400.5,2.2,27.55,778.5,727.24,528.45
2018,5,5,13,0,352.0,415.0,2.3,27.7,737.0,668.76,488.24
2018,5,5,13,15,345.5,408.5,2.35,27.6,719.0,637.24,467.24
2018,5,5,13,30,339.0,402.0,2.4,27.5,701.0,605.35,445.47
2018,5,5,13,45,393.0,371.0,2.5,27.35,708.0,592.99,438.3
2018,5,5,14,0,447.0,340.0,2.6,27.2,715.0,575.83,426.99
2018,5,5,14,15,400.0,329.0,2.75,26.65,655.0,510.5,380.66
2018,5,5,14,30,353.0,318.0,2.9,26.1,595.0,450.73,337.47
2018,5,5,14,45,368.0,305.5,3.0,25.55,581.5,422.62,316.38
2018,5,5,15,0,383.0,293.0,3.1,25.0,568.0,392.41,292.69
2018,5,5,15,15,375.5,274.5,3.1,25.0,530.5,347.85,257.12
2018,5,5,15,30,368.0,256.0,3.1,25.0,493.0,304.11,221.73
2018,5,5,15,45,260.0,242.0,3.5,23.3,403.0,242.1,177.29
2018,5,5,16,0,152.0,228.0,3.9,21.6,313.0,199.57,149.05
2018,5,5,16,15,112.0,199.0,3.95,20.75,258.5,161.69,121.92
2018,5,5,16,30,72.0,170.0,4.0,19.9,204.0,135.92,105.05
2018,5,5,16,45,80.0,142.5,4.05,19.05,176.0,113.66,93.15
2018,5,5,17,0,88.0,115.0,4.1,18.2,148.0,89.57,72.9
2018,5,5,17,15,101.0,86.5,3.95,17.45,119.0,69.63,55.85
2018,5,5,17,30,114.0,58.0,3.8,16.7,90.0,45.24,34.53
2018,5,5,17,45,63.0,37.0,3.65,15.95,54.0,31.83,22.64
2018,5,5,18,0,12.0,16.0,3.5,15.2,18.0,14.38,7.05
2018,5,5,18,15,6.0,11.5,3.4,14.65,12.5,10.31,3.27
2018,5,5,18,30,0.0,7.0,3.3,14.1,7.0,6.14,0.0
2018,5,5,18,45,0.0,3.5,3.15,13.55,3.5,3.18,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,9.4,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,5,6,5,15,17.5,12.0,2.15,9.65,13.0,15.39,0.0
2018,5,6,5,30,30.0,22.0,2.2,9.9,24.0,35.66,13.22
2018,5,6,5,45,87.5,38.5,2.25,10.15,51.5,85.76,64.18
2018,5,6,6,0,145.0,55.0,2.3,10.4,79.0,133.56,107.08
2018,5,6,6,15,254.5,69.5,2.3,10.9,129.5,220.56,182.48
2018,5,6,6,30,364.0,84.0,2.3,11.4,180.0,310.41,259.36
2018,5,6,6,45,448.0,92.5,2.3,11.85,237.0,389.04,325.23
2018,5,6,7,0,532.0,101.0,2.3,12.3,294.0,480.95,399.44
2018,5,6,7,15,641.5,95.5,2.3,13.0,364.0,577.12,474.49
2018,5,6,7,30,751.0,90.0,2.3,13.7,434.0,677.02,548.55
2018,5,6,7,45,782.5,92.5,2.3,14.4,488.0,736.18,588.23
2018,5,6,8,0,814.0,95.0,2.3,15.1,542.0,795.16,626.95
2018,5,6,8,15,834.0,98.0,2.2,15.85,592.0,844.36,656.74
2018,5,6,8,30,854.0,101.0,2.1,16.6,642.0,891.85,684.52
2018,5,6,8,45,869.5,103.0,2.0,17.4,687.5,923.19,700.43
2018,5,6,9,0,885.0,105.0,1.9,18.2,733.0,960.45,720.05
2018,5,6,9,15,860.0,123.5,1.95,18.85,761.5,984.4,732.69
2018,5,6,9,30,835.0,142.0,2.0,19.5,790.0,993.93,736.01
2018,5,6,9,45,853.0,140.0,2.0,20.2,827.0,1019.16,749.05
2018,5,6,10,0,871.0,138.0,2.0,20.9,864.0,1029.51,752.27
2018,5,6,10,15,875.0,142.5,2.1,21.4,891.5,1040.65,758.12
2018,5,6,10,30,879.0,147.0,2.2,21.9,919.0,1048.02,761.63
2018,5,6,10,45,888.0,145.5,2.3,22.4,940.5,1050.68,762.26
2018,5,6,11,0,897.0,144.0,2.4,22.9,962.0,1049.6,760.64
2018,5,6,11,15,915.5,134.5,2.6,23.1,979.0,1046.32,759.68
2018,5,6,11,30,934.0,125.0,2.8,23.3,996.0,1039.03,756.11
2018,5,6,11,45,875.5,160.5,2.95,23.5,980.0,996.78,729.33
2018,5,6,12,0,817.0,196.0,3.1,23.7,964.0,964.6,709.16
2018,5,6,12,15,631.0,298.0,3.15,23.75,890.0,872.69,645.58
2018,5,6,12,30,445.0,400.0,3.2,23.8,816.0,779.1,577.4
2018,5,6,12,45,488.0,379.0,3.3,23.8,830.0,774.19,576.05
2018,5,6,13,0,531.0,358.0,3.4,23.8,844.0,764.96,570.88
2018,5,6,13,15,436.0,379.5,3.35,23.6,773.5,682.87,511.8
2018,5,6,13,30,341.0,401.0,3.3,23.4,703.0,605.4,455.55
2018,5,6,13,45,360.0,379.5,3.3,23.2,690.0,577.62,436.45
2018,5,6,14,0,379.0,358.0,3.3,23.0,677.0,547.68,415.02
2018,5,6,14,15,216.0,309.5,3.25,22.65,490.0,389.59,297.58
2018,5,6,14,30,53.0,261.0,3.2,22.3,303.0,252.4,193.26
2018,5,6,14,45,59.0,269.5,3.1,22.0,314.0,256.64,197.01
2018,5,6,15,0,65.0,278.0,3.0,21.7,325.0,259.39,199.15
2018,5,6,15,15,50.0,254.0,3.0,21.7,289.0,228.62,175.5
2018,5,6,15,30,35.0,230.0,3.0,21.7,253.0,200.02,153.67
2018,5,6,15,45,140.0,216.5,2.95,20.85,297.0,203.19,152.94
2018,5,6,16,0,245.0,203.0,2.9,20.0,341.0,191.13,139.08
2018,5,6,16,15,225.5,190.5,2.95,19.5,308.5,160.44,116.76
2018,5,6,16,30,206.0,178.0,3.0,19.0,276.0,132.15,99.52
2018,5,6,16,45,196.0,147.5,3.0,18.45,231.5,105.17,85.99
2018,5,6,17,0,186.0,117.0,3.0,17.9,187.0,85.91,69.77
2018,5,6,17,15,283.5,102.0,2.9,17.4,190.5,76.87,62.19
2018,5,6,17,30,381.0,87.0,2.8,16.9,194.0,63.49,50.58
2018,5,6,17,45,276.0,75.5,2.75,16.45,144.5,55.93,43.86
2018,5,6,18,0,171.0,64.0,2.7,16.0,95.0,49.85,38.17
2018,5,6,18,15,119.5,46.5,2.45,15.5,65.0,36.77,26.08
2018,5,6,18,30,68.0,29.0,2.2,15.0,35.0,23.35,12.02
2018,5,6,18,45,36.0,16.0,2.0,14.5,19.0,14.55,0.0
2018,5,6,19,0,4.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,13.7,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.2,10.55,22.0,40.7,0.0
2018,5,7,5,30,203.0,28.0,2.3,11.0,42.0,109.03,55.65
2018,5,7,5,45,324.0,39.0,2.4,11.5,83.0,183.47,140.12
2018,5,7,6,0,445.0,50.0,2.5,12.0,124.0,268.06,215.34
2018,5,7,6,15,522.5,57.5,2.5,12.65,174.5,340.82,279.55
2018,5,7,6,30,600.0,65.0,2.5,13.3,225.0,420.88,347.6
2018,5,7,6,45,651.5,70.5,2.5,13.95,279.0,490.01,404.37
2018,5,7,7,0,703.0,76.0,2.5,14.6,333.0,562.72,461.56
2018,5,7,7,15,739.0,80.5,2.5,15.4,387.5,623.68,507.23
2018,5,7,7,30,775.0,85.0,2.5,16.2,442.0,688.86,552.87
2018,5,7,7,45,801.0,88.5,2.5,17.0,495.0,745.72,590.53
2018,5,7,8,0,827.0,92.0,2.5,17.8,548.0,801.97,626.72
2018,5,7,8,15,846.0,95.0,2.55,18.6,598.0,850.69,657.04
2018,5,7,8,30,865.0,98.0,2.6,19.4,648.0,897.61,685.55
2018,5,7,8,45,879.5,100.5,2.6,20.2,693.5,929.02,702.59
2018,5,7,9,0,894.0,103.0,2.6,21.0,739.0,966.13,723.36
2018,5,7,9,15,906.5,104.5,2.65,21.6,780.0,997.34,740.92
2018,5,7,9,30,919.0,106.0,2.7,22.2,821.0,1025.41,756.34
2018,5,7,9,45,928.5,106.5,2.75,22.8,855.5,1046.05,766.9
2018,5,7,10,0,938.0,107.0,2.8,23.4,890.0,1063.09,775.24
2018,5,7,10,15,944.5,107.5,2.85,23.85,917.5,1073.36,779.78
2018,5,7,10,30,951.0,108.0,2.9,24.3,945.0,1079.75,782.01
2018,5,7,10,45,955.0,109.0,2.9,24.8,965.5,1080.18,779.95
2018,5,7,11,0,959.0,110.0,2.9,25.3,986.0,1076.62,775.56
2018,5,7,11,15,961.5,109.5,2.95,25.6,998.0,1066.06,767.99
2018,5,7,11,30,964.0,109.0,3.0,25.9,1010.0,1051.62,758.11
2018,5,7,11,45,964.5,109.5,3.05,26.2,1014.5,1032.41,745.3
2018,5,7,12,0,965.0,110.0,3.1,26.5,1019.0,1009.51,730.2
2018,5,7,12,15,961.5,111.5,3.15,26.65,1014.5,980.36,711.52
2018,5,7,12,30,958.0,113.0,3.2,26.8,1010.0,947.95,690.7
2018,5,7,12,45,931.0,127.0,3.3,26.9,990.5,904.11,662.68
2018,5,7,13,0,904.0,141.0,3.4,27.0,971.0,858.53,633.22
2018,5,7,13,15,915.0,131.0,3.45,26.95,956.5,819.94,608.26
2018,5,7,13,30,926.0,121.0,3.5,26.9,942.0,777.8,580.48
2018,5,7,13,45,925.0,117.0,3.55,26.9,917.0,729.33,545.83
2018,5,7,14,0,924.0,113.0,3.6,26.9,892.0,678.57,508.63
2018,5,7,14,15,916.0,111.0,3.6,26.75,858.5,623.41,467.25
2018,5,7,14,30,908.0,109.0,3.6,26.6,825.0,567.04,423.7
2018,5,7,14,45,897.0,107.5,3.65,26.5,785.5,508.73,377.31
2018,5,7,15,0,886.0,106.0,3.7,26.4,746.0,450.04,329.12
2018,5,7,15,15,871.5,103.5,3.7,26.4,701.0,389.2,277.83
2018,5,7,15,30,857.0,101.0,3.7,26.4,656.0,323.72,222.14
2018,5,7,15,45,838.5,98.5,3.65,25.8,607.5,262.78,170.41
2018,5,7,16,0,820.0,96.0,3.6,25.2,559.0,203.51,121.83
2018,5,7,16,15,795.5,92.0,3.6,24.7,507.0,144.4,79.19
2018,5,7,16,30,771.0,88.0,3.6,24.2,455.0,88.22,51.01
2018,5,7,16,45,738.0,83.5,3.55,23.7,401.5,62.71,48.22
2018,5,7,17,0,705.0,79.0,3.5,23.2,348.0,55.48,42.29
2018,5,7,17,15,657.5,73.0,3.25,22.2,294.0,52.69,40.16
2018,5,7,17,30,610.0,67.0,3.0,21.2,240.0,49.78,37.83
2018,5,7,17,45,539.0,60.0,2.7,20.25,189.5,45.85,34.43
2018,5,7,18,0,468.0,53.0,2.4,19.3,139.0,41.86,30.76
2018,5,7,18,15,354.5,43.0,2.25,18.35,96.0,34.95,24.25
2018,5,7,18,30,241.0,33.0,2.1,17.4,53.0,25.98,14.25
2018,5,7,18,45,131.5,18.5,1.9,16.45,28.5,16.83,0.0
2018,5,7,19,0,22.0,4.0,1.7,15.5,4.0,0.0,0.0
2018,5,7,19,15,11.0,2.0,1.75,15.2,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.25,10.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,5,8,5,15,124.0,15.0,1.55,11.25,23.5,45.49,0.0
2018,5,8,5,30,236.0,28.0,1.8,11.8,45.0,119.04,65.7
2018,5,8,5,45,352.0,38.0,2.1,12.35,86.5,193.17,147.45
2018,5,8,6,0,468.0,48.0,2.4,12.9,128.0,276.03,221.06
2018,5,8,6,15,541.0,55.0,2.55,13.3,178.0,347.05,284.08
2018,5,8,6,30,614.0,62.0,2.7,13.7,228.0,424.93,350.82
2018,5,8,6,45,598.5,74.5,2.85,14.1,265.0,463.08,383.3
2018,5,8,7,0,583.0,87.0,3.0,14.5,302.0,498.13,411.74
2018,5,8,7,15,513.0,111.5,3.05,15.1,321.5,505.58,415.82
2018,5,8,7,30,443.0,136.0,3.1,15.7,341.0,498.58,408.01
2018,5,8,7,45,528.5,135.5,3.2,16.3,408.0,590.17,478.41
2018,5,8,8,0,614.0,135.0,3.3,16.9,475.0,680.58,545.23
2018,5,8,8,15,735.0,114.0,3.25,17.5,557.0,777.21,612.44
2018,5,8,8,30,856.0,93.0,3.2,18.1,639.0,875.14,678.08
2018,5,8,8,45,867.0,96.0,3.15,18.7,682.5,911.95,699.23
2018,5,8,9,0,878.0,99.0,3.1,19.3,726.0,946.02,718.66
2018,5,8,9,15,769.5,150.5,3.05,19.5,722.0,925.74,702.01
2018,5,8,9,30,661.0,202.0,3.0,19.7,718.0,894.11,678.26
2018,5,8,9,45,503.0,287.5,2.9,19.9,690.0,829.02,627.53
2018,5,8,10,0,345.0,373.0,2.8,20.1,662.0,747.74,564.66
2018,5,8,10,15,386.5,371.0,2.75,20.25,704.5,785.91,591.51
2018,5,8,10,30,428.0,369.0,2.7,20.4,747.0,836.27,625.12
2018,5,8,10,45,432.5,379.0,2.7,20.55,768.0,845.49,629.9
2018,5,8,11,0,437.0,389.0,2.7,20.7,789.0,852.21,633.38
2018,5,8,11,15,397.0,409.0,2.7,21.05,776.0,811.67,603.51
2018,5,8,11,30,357.0,429.0,2.7,21.4,763.0,781.72,580.96
2018,5,8,11,45,521.0,349.5,2.7,21.75,839.5,858.28,636.88
2018,5,8,12,0,685.0,270.0,2.7,22.1,916.0,918.01,679.52
2018,5,8,12,15,601.5,312.0,2.7,22.45,878.0,857.02,634.78
2018,5,8,12,30,518.0,354.0,2.7,22.8,840.0,799.76,593.19
2018,5,8,12,45,458.5,378.5,2.75,23.1,805.0,747.67,555.91
2018,5,8,13,0,399.0,403.0,2.8,23.4,770.0,693.84,517.07
2018,5,8,13,15,352.0,399.5,2.9,23.5,718.5,632.62,473.78
2018,5,8,13,30,305.0,396.0,3.0,23.6,667.0,574.31,431.88
2018,5,8,13,45,277.0,392.0,3.1,23.75,632.5,531.69,400.86
2018,5,8,14,0,249.0,388.0,3.2,23.9,598.0,491.02,370.81
2018,5,8,14,15,286.0,360.5,3.35,23.85,593.0,470.57,356.31
2018,5,8,14,30,323.0,333.0,3.5,23.8,588.0,446.36,338.18
2018,5,8,14,45,485.0,263.0,3.7,23.75,625.0,440.31,332.4
2018,5,8,15,0,647.0,193.0,3.9,23.7,662.0,417.37,311.1
2018,5,8,15,15,589.0,194.0,3.9,23.7,601.0,356.06,261.3
2018,5,8,15,30,531.0,195.0,3.9,23.7,540.0,300.62,216.12
2018,5,8,15,45,535.0,181.0,4.1,23.1,506.5,254.2,176.9
2018,5,8,16,0,539.0,167.0,4.3,22.5,473.0,207.21,138.13
2018,5,8,16,15,598.5,134.0,4.25,22.1,444.0,150.97,93.17
2018,5,8,16,30,658.0,101.0,4.2,21.7,415.0,87.95,53.37
2018,5,8,16,45,679.0,86.0,4.15,21.25,377.0,58.18,44.81
2018,5,8,17,0,700.0,71.0,4.1,20.8,339.0,54.33,41.72
2018,5,8,17,15,654.5,66.0,3.8,20.25,287.0,47.26,35.76
2018,5,8,17,30,609.0,61.0,3.5,19.7,235.0,44.9,33.81
2018,5,8,17,45,531.0,55.5,3.15,19.15,184.5,41.95,31.2
2018,5,8,18,0,453.0,50.0,2.8,18.6,134.0,39.04,28.43
2018,5,8,18,15,336.5,40.0,2.45,18.0,91.5,32.0,21.82
2018,5,8,18,30,220.0,30.0,2.1,17.4,49.0,23.53,12.69
2018,5,8,18,45,121.5,17.0,1.75,16.75,26.5,15.46,0.0
2018,5,8,19,0,23.0,4.0,1.4,16.1,4.0,3.64,0.0
2018,5,8,19,15,11.5,2.0,1.35,15.8,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.9,11.75,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.9,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.0,15.0,2.1,12.15,23.5,44.77,0.0
2018,5,9,5,30,230.0,28.0,2.3,12.5,45.0,118.17,68.96
2018,5,9,5,45,346.0,38.0,2.5,12.85,86.5,191.01,146.08
2018,5,9,6,0,462.0,48.0,2.7,13.2,128.0,273.48,219.23
2018,5,9,6,15,538.5,54.0,2.75,13.65,178.0,344.65,282.17
2018,5,9,6,30,615.0,60.0,2.8,14.1,228.0,423.01,349.05
2018,5,9,6,45,668.0,65.0,2.85,14.55,282.5,492.92,406.83
2018,5,9,7,0,721.0,70.0,2.9,15.0,337.0,564.21,463.58
2018,5,9,7,15,757.0,73.5,2.95,15.65,391.5,627.73,511.83
2018,5,9,7,30,793.0,77.0,3.0,16.3,446.0,692.28,557.38
2018,5,9,7,45,820.5,79.5,3.0,17.0,499.5,749.63,595.93
2018,5,9,8,0,848.0,82.0,3.0,17.7,553.0,799.46,628.05
2018,5,9,8,15,867.0,84.0,3.05,18.35,603.0,847.17,658.42
2018,5,9,8,30,886.0,86.0,3.1,19.0,653.0,893.11,687.0
2018,5,9,8,45,900.0,87.5,3.15,19.7,698.0,931.82,710.01
2018,5,9,9,0,914.0,89.0,3.2,20.4,743.0,967.87,730.98
2018,5,9,9,15,924.5,91.0,3.3,20.9,783.5,998.22,748.87
2018,5,9,9,30,935.0,93.0,3.4,21.4,824.0,1025.28,764.55
2018,5,9,9,45,942.5,93.5,3.5,21.9,857.5,1044.23,774.85
2018,5,9,10,0,950.0,94.0,3.6,22.4,891.0,1059.5,782.85
2018,5,9,10,15,955.5,95.0,3.7,22.7,918.0,1069.49,788.12
2018,5,9,10,30,961.0,96.0,3.8,23.0,945.0,1075.56,790.96
2018,5,9,10,45,965.0,96.0,3.9,23.35,965.0,1075.07,789.52
2018,5,9,11,0,969.0,96.0,4.0,23.7,985.0,1070.58,785.63
2018,5,9,11,15,970.5,97.0,4.05,23.85,997.0,1060.67,778.6
2018,5,9,11,30,972.0,98.0,4.1,24.0,1009.0,1046.82,769.13
2018,5,9,11,45,972.0,98.5,4.2,24.2,1013.0,1027.19,756.13
2018,5,9,12,0,972.0,99.0,4.3,24.4,1017.0,1003.86,740.75
2018,5,9,12,15,969.0,100.0,4.35,24.45,1012.5,974.73,721.64
2018,5,9,12,30,966.0,101.0,4.4,24.5,1008.0,942.31,700.31
2018,5,9,12,45,960.5,102.5,4.4,24.6,995.5,905.12,675.28
2018,5,9,13,0,955.0,104.0,4.4,24.7,983.0,865.12,648.25
2018,5,9,13,15,951.0,103.0,4.4,24.65,963.5,821.38,618.83
2018,5,9,13,30,947.0,102.0,4.4,24.6,944.0,775.16,587.43
2018,5,9,13,45,941.5,101.0,4.4,24.55,918.0,725.63,551.56
2018,5,9,14,0,936.0,100.0,4.4,24.5,892.0,674.15,512.88
2018,5,9,14,15,928.0,98.0,4.45,24.3,858.0,618.65,470.66
2018,5,9,14,30,920.0,96.0,4.5,24.1,824.0,561.94,426.2
2018,5,9,14,45,910.5,94.0,4.55,23.9,785.0,503.57,378.97
2018,5,9,15,0,901.0,92.0,4.6,23.7,746.0,444.64,329.73
2018,5,9,15,15,887.5,90.5,4.6,23.7,702.0,384.44,277.83
2018,5,9,15,30,874.0,89.0,4.6,23.7,658.0,324.62,225.36
2018,5,9,15,45,856.0,86.0,4.65,22.95,609.0,263.29,172.53
2018,5,9,16,0,838.0,83.0,4.7,22.2,560.0,203.43,122.71
2018,5,9,16,15,814.0,80.0,4.7,21.6,508.0,137.62,73.93
2018,5,9,16,30,790.0,77.0,4.7,21.0,456.0,81.29,45.16
2018,5,9,16,45,757.5,74.0,4.7,20.45,403.0,55.26,42.42
2018,5,9,17,0,725.0,71.0,4.7,19.9,350.0,54.42,41.95
2018,5,9,17,15,679.0,66.5,4.55,19.1,297.0,47.7,36.32
2018,5,9,17,30,633.0,62.0,4.4,18.3,244.0,45.73,34.74
2018,5,9,17,45,563.5,55.5,4.25,17.55,193.0,42.0,31.46
2018,5,9,18,0,494.0,49.0,4.1,16.8,142.0,38.2,27.93
2018,5,9,18,15,386.0,40.0,3.9,16.1,99.0,32.01,22.04
2018,5,9,18,30,278.0,31.0,3.7,15.4,56.0,25.68,14.79
2018,5,9,18,45,155.0,18.0,3.45,14.7,30.5,16.37,0.0
2018,5,9,19,0,32.0,5.0,3.2,14.0,5.0,4.55,0.0
2018,5,9,19,15,16.0,2.5,3.15,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.0,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,10,5,15,86.0,15.0,3.1,11.0,21.5,35.8,0.0
2018,5,10,5,30,164.0,28.0,3.1,11.2,41.0,98.16,59.84
2018,5,10,5,45,258.0,37.5,3.1,11.35,75.0,155.06,119.42
2018,5,10,6,0,352.0,47.0,3.1,11.5,109.0,224.82,181.91
2018,5,10,6,15,259.5,46.0,3.05,11.75,100.0,192.46,159.12
2018,5,10,6,30,167.0,45.0,3.0,12.0,91.0,153.76,127.99
2018,5,10,6,45,195.0,72.0,3.0,12.3,136.5,200.77,168.73
2018,5,10,7,0,223.0,99.0,3.0,12.6,182.0,259.38,217.95
2018,5,10,7,15,189.0,114.0,3.0,13.05,192.0,262.81,219.57
2018,5,10,7,30,155.0,129.0,3.0,13.5,202.0,262.51,217.81
2018,5,10,7,45,106.0,158.5,3.0,14.0,211.0,250.61,205.79
2018,5,10,8,0,57.0,188.0,3.0,14.5,220.0,232.78,188.78
2018,5,10,8,15,50.5,192.5,3.0,15.1,222.5,232.48,187.41
2018,5,10,8,30,44.0,197.0,3.0,15.7,225.0,231.78,185.7
2018,5,10,8,45,29.0,213.0,3.0,16.35,232.0,234.98,186.65
2018,5,10,9,0,14.0,229.0,3.0,17.0,239.0,224.77,176.98
2018,5,10,9,15,154.0,264.0,3.1,17.7,384.5,422.9,334.92
2018,5,10,9,30,294.0,299.0,3.2,18.4,530.0,614.5,478.9
2018,5,10,9,45,561.5,227.5,3.3,19.1,691.5,827.99,635.74
2018,5,10,10,0,829.0,156.0,3.4,19.8,853.0,1015.5,761.66
2018,5,10,10,15,856.5,148.5,3.55,20.3,888.5,1037.36,773.27
2018,5,10,10,30,884.0,141.0,3.7,20.8,924.0,1043.95,776.24
2018,5,10,10,45,835.5,175.0,3.85,21.3,928.0,1037.3,770.64
2018,5,10,11,0,787.0,209.0,4.0,21.8,932.0,1013.56,753.83
2018,5,10,11,15,690.5,272.0,4.1,22.1,912.5,977.57,728.63
2018,5,10,11,30,594.0,335.0,4.2,22.4,893.0,928.87,692.15
2018,5,10,11,45,555.0,360.5,4.3,22.7,883.5,899.6,670.65
2018,5,10,12,0,516.0,386.0,4.4,23.0,874.0,868.51,647.7
2018,5,10,12,15,532.5,375.0,4.4,23.15,877.5,852.89,637.07
2018,5,10,12,30,549.0,364.0,4.4,23.3,881.0,834.44,624.33
2018,5,10,12,45,583.5,340.5,4.4,23.5,884.0,817.01,612.6
2018,5,10,13,0,618.0,317.0,4.4,23.7,887.0,793.88,596.75
2018,5,10,13,15,631.0,300.5,4.4,23.75,872.5,758.85,572.17
2018,5,10,13,30,644.0,284.0,4.4,23.8,858.0,721.14,545.3
2018,5,10,13,45,680.5,253.0,4.4,23.8,844.0,684.28,519.02
2018,5,10,14,0,717.0,222.0,4.4,23.8,830.0,642.57,488.45
2018,5,10,14,15,735.0,201.0,4.5,23.55,803.5,593.86,452.28
2018,5,10,14,30,753.0,180.0,4.6,23.3,777.0,542.12,412.48
2018,5,10,14,45,757.5,165.5,4.7,23.0,741.5,486.56,368.29
2018,5,10,15,0,762.0,151.0,4.8,22.7,706.0,429.57,321.36
2018,5,10,15,15,776.5,133.5,4.8,22.7,669.5,376.57,275.24
2018,5,10,15,30,791.0,116.0,4.8,22.7,633.0,317.34,223.13
2018,5,10,15,45,795.0,107.0,4.85,21.7,593.5,260.35,173.42
2018,5,10,16,0,799.0,98.0,4.9,20.7,554.0,202.44,124.34
2018,5,10,16,15,764.0,96.5,4.85,20.1,500.0,145.73,82.93
2018,5,10,16,30,729.0,95.0,4.8,19.5,446.0,87.06,51.21
2018,5,10,16,45,669.0,94.0,4.75,18.9,387.5,63.63,49.97
2018,5,10,17,0,609.0,93.0,4.7,18.3,329.0,65.04,51.51
2018,5,10,17,15,547.5,86.0,4.5,17.55,274.5,61.91,49.05
2018,5,10,17,30,486.0,79.0,4.3,16.8,220.0,58.67,46.38
2018,5,10,17,45,402.0,69.5,4.15,16.05,170.5,51.77,40.31
2018,5,10,18,0,318.0,60.0,4.0,15.3,121.0,45.38,34.45
2018,5,10,18,15,245.0,46.5,3.85,14.7,85.0,35.74,25.46
2018,5,10,18,30,172.0,33.0,3.7,14.1,49.0,25.76,15.2
2018,5,10,18,45,96.5,19.0,3.6,13.45,27.0,15.04,0.0
2018,5,10,19,0,21.0,5.0,3.5,12.8,5.0,4.55,0.0
2018,5,10,19,15,10.5,2.5,3.55,12.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,45,2.5,1.5,2.05,10.45,1.5,0.0,0.0
2018,5,11,5,0,5.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,11,5,15,2.5,12.0,2.0,10.85,12.0,11.56,0.0
2018,5,11,5,30,0.0,21.0,2.0,11.2,21.0,18.51,7.76
2018,5,11,5,45,0.0,34.5,2.0,11.6,34.5,31.22,20.51
2018,5,11,6,0,0.0,48.0,2.0,12.0,48.0,43.68,31.69
2018,5,11,6,15,30.5,73.0,2.0,12.55,81.5,88.28,70.2
2018,5,11,6,30,61.0,98.0,2.0,13.1,115.0,132.77,108.43
2018,5,11,6,45,60.5,119.0,1.95,13.7,139.0,156.89,128.55
2018,5,11,7,0,60.0,140.0,1.9,14.3,163.0,180.7,147.85
2018,5,11,7,15,109.5,165.5,1.95,15.0,214.5,255.55,209.28
2018,5,11,7,30,159.0,191.0,2.0,15.7,266.0,323.96,263.78
2018,5,11,7,45,369.0,174.0,2.0,16.4,373.5,501.09,404.15
2018,5,11,8,0,579.0,157.0,2.0,17.1,481.0,674.55,533.73
2018,5,11,8,15,568.0,175.5,2.05,17.8,517.0,699.17,547.4
2018,5,11,8,30,557.0,194.0,2.1,18.5,553.0,727.66,564.63
2018,5,11,8,45,607.0,192.0,2.1,19.15,608.0,793.24,608.57
2018,5,11,9,0,657.0,190.0,2.1,19.8,663.0,852.61,646.18
2018,5,11,9,15,671.0,198.5,2.2,20.4,704.0,887.93,667.59
2018,5,11,9,30,685.0,207.0,2.3,21.0,745.0,920.79,687.39
2018,5,11,9,45,657.0,236.0,2.35,21.55,770.0,930.48,691.27
2018,5,11,10,0,629.0,265.0,2.4,22.1,795.0,935.54,691.36
2018,5,11,10,15,608.5,289.0,2.55,22.55,815.0,939.05,691.99
2018,5,11,10,30,588.0,313.0,2.7,23.0,835.0,938.53,690.02
2018,5,11,10,45,646.0,285.5,2.85,23.45,870.5,965.85,709.01
2018,5,11,11,0,704.0,258.0,3.0,23.9,906.0,988.46,724.49
2018,5,11,11,15,799.0,200.0,3.15,24.15,944.5,1003.93,734.49
2018,5,11,11,30,894.0,142.0,3.3,24.4,983.0,1012.63,740.18
2018,5,11,11,45,887.5,148.0,3.45,24.65,986.0,992.76,727.3
2018,5,11,12,0,881.0,154.0,3.6,24.9,989.0,969.62,712.45
2018,5,11,12,15,910.5,135.0,3.7,24.95,995.5,953.39,702.39
2018,5,11,12,30,940.0,116.0,3.8,25.0,1002.0,932.37,689.09
2018,5,11,12,45,940.0,115.0,3.95,25.05,992.0,898.25,667.2
2018,5,11,13,0,940.0,114.0,4.1,25.1,982.0,861.08,643.09
2018,5,11,13,15,939.0,112.0,4.15,25.05,964.5,819.35,615.39
2018,5,11,13,30,938.0,110.0,4.2,25.0,947.0,774.94,585.57
2018,5,11,13,45,935.5,108.5,4.3,24.9,923.0,727.44,551.45
2018,5,11,14,0,933.0,107.0,4.4,24.8,899.0,677.74,514.56
2018,5,11,14,15,927.0,105.0,4.45,24.6,867.0,623.62,473.42
2018,5,11,14,30,921.0,103.0,4.5,24.4,835.0,568.07,429.93
2018,5,11,14,45,913.5,100.0,4.55,24.2,796.5,509.81,382.93
2018,5,11,15,0,906.0,97.0,4.6,24.0,758.0,450.79,333.75
2018,5,11,15,15,893.0,94.5,4.6,24.0,713.5,389.75,281.34
2018,5,11,15,30,880.0,92.0,4.6,24.0,669.0,329.06,228.3
2018,5,11,15,45,863.0,89.5,4.65,23.4,620.5,268.08,175.7
2018,5,11,16,0,846.0,87.0,4.7,22.8,572.0,201.79,120.74
2018,5,11,16,15,823.5,84.0,4.65,22.35,520.0,142.4,77.01
2018,5,11,16,30,801.0,81.0,4.6,21.9,468.0,85.64,47.78
2018,5,11,16,45,769.5,77.0,4.55,21.45,414.5,57.5,44.16
2018,5,11,17,0,738.0,73.0,4.5,21.0,361.0,55.95,43.07
2018,5,11,17,15,693.5,68.0,4.25,20.25,307.0,53.44,41.13
2018,5,11,17,30,649.0,63.0,4.0,19.5,253.0,46.43,35.17
2018,5,11,17,45,582.5,56.5,3.8,18.75,201.5,42.72,31.95
2018,5,11,18,0,516.0,50.0,3.6,18.0,150.0,38.94,28.47
2018,5,11,18,15,410.0,41.5,3.4,17.2,106.0,33.21,23.05
2018,5,11,18,30,304.0,33.0,3.2,16.4,62.0,27.39,16.56
2018,5,11,18,45,171.5,19.5,3.0,15.65,34.0,16.41,0.0
2018,5,11,19,0,39.0,6.0,2.8,14.9,6.0,5.46,0.0
2018,5,11,19,15,19.5,3.0,2.75,14.5,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.0,2.15,10.75,2.0,0.0,0.0
2018,5,12,5,0,21.0,4.0,2.3,10.9,4.0,0.0,0.0
2018,5,12,5,15,128.5,17.5,2.45,11.45,27.5,49.1,0.0
2018,5,12,5,30,236.0,31.0,2.6,12.0,51.0,125.84,82.05
2018,5,12,5,45,347.0,42.0,2.8,12.55,93.5,195.32,150.79
2018,5,12,6,0,458.0,53.0,3.0,13.1,136.0,276.94,222.84
2018,5,12,6,15,316.5,70.0,3.0,13.7,136.0,250.11,205.41
2018,5,12,6,30,175.0,87.0,3.0,14.3,136.0,198.85,164.17
2018,5,12,6,45,129.0,119.0,3.0,14.95,159.0,206.89,170.63
2018,5,12,7,0,83.0,151.0,3.0,15.6,182.0,208.2,170.42
2018,5,12,7,15,277.5,148.5,2.9,16.25,275.5,363.77,299.37
2018,5,12,7,30,472.0,146.0,2.8,16.9,369.0,529.98,430.31
2018,5,12,7,45,648.0,118.5,2.7,17.55,461.5,662.94,530.19
2018,5,12,8,0,824.0,91.0,2.6,18.2,554.0,796.27,622.6
2018,5,12,8,15,843.0,94.0,2.55,18.8,603.5,844.59,651.82
2018,5,12,8,30,862.0,97.0,2.5,19.4,653.0,883.0,674.25
2018,5,12,8,45,877.0,99.0,2.4,20.05,698.5,922.27,696.32
2018,5,12,9,0,892.0,101.0,2.3,20.7,744.0,959.01,716.17
2018,5,12,9,15,901.5,103.5,2.35,21.05,783.5,988.23,733.11
2018,5,12,9,30,911.0,106.0,2.4,21.4,823.0,1014.21,747.95
2018,5,12,9,45,918.5,108.0,2.45,21.75,857.0,1034.23,758.95
2018,5,12,10,0,926.0,110.0,2.5,22.1,891.0,1050.64,767.71
2018,5,12,10,15,931.5,111.0,2.55,22.4,918.0,1060.23,772.37
2018,5,12,10,30,937.0,112.0,2.6,22.7,945.0,1065.99,774.75
2018,5,12,10,45,940.0,113.5,2.7,22.95,964.5,1065.87,774.21
2018,5,12,11,0,943.0,115.0,2.8,23.2,984.0,1061.83,771.31
2018,5,12,11,15,944.5,116.0,2.85,23.35,996.0,1051.9,764.56
2018,5,12,11,30,946.0,117.0,2.9,23.5,1008.0,1038.17,755.51
2018,5,12,11,45,946.0,117.5,3.0,23.65,1012.0,1018.78,743.35
2018,5,12,12,0,946.0,118.0,3.1,23.8,1016.0,995.83,728.9
2018,5,12,12,15,942.5,119.5,3.2,23.85,1011.5,967.22,710.96
2018,5,12,12,30,939.0,121.0,3.3,23.9,1007.0,935.45,690.84
2018,5,12,12,45,933.0,122.0,3.35,24.0,994.0,898.15,666.41
2018,5,12,13,0,927.0,123.0,3.4,24.1,981.0,858.2,640.04
2018,5,12,13,15,921.5,122.5,3.5,24.05,961.0,814.86,611.74
2018,5,12,13,30,916.0,122.0,3.6,24.0,941.0,769.25,581.24
2018,5,12,13,45,908.0,121.5,3.7,23.95,914.0,719.89,545.67
2018,5,12,14,0,900.0,121.0,3.8,23.9,887.0,668.89,507.91
2018,5,12,14,15,890.0,120.0,3.8,23.75,853.5,614.92,466.79
2018,5,12,14,30,880.0,119.0,3.8,23.6,820.0,560.0,423.73
2018,5,12,14,45,867.5,117.0,3.85,23.45,780.0,502.41,377.45
2018,5,12,15,0,855.0,115.0,3.9,23.3,740.0,441.08,326.95
2018,5,12,15,15,840.5,112.0,3.9,23.3,696.0,381.16,275.91
2018,5,12,15,30,826.0,109.0,3.9,23.3,652.0,321.95,224.51
2018,5,12,15,45,804.5,106.5,3.9,22.7,603.0,262.52,173.68
2018,5,12,16,0,783.0,104.0,3.9,22.1,554.0,205.16,126.23
2018,5,12,16,15,755.0,101.0,3.8,21.7,502.5,149.07,85.19
2018,5,12,16,30,727.0,98.0,3.7,21.3,451.0,89.95,52.69
2018,5,12,16,45,691.0,93.0,3.65,20.9,398.0,62.87,48.88
2018,5,12,17,0,655.0,88.0,3.6,20.5,345.0,61.33,47.82
2018,5,12,17,15,607.5,82.0,3.3,19.9,293.0,58.87,45.92
2018,5,12,17,30,560.0,76.0,3.0,19.3,241.0,56.31,43.85
2018,5,12,17,45,491.5,67.5,2.75,18.65,191.5,51.46,39.62
2018,5,12,18,0,423.0,59.0,2.5,18.0,142.0,46.44,35.04
2018,5,12,18,15,322.5,47.5,2.25,17.25,100.0,36.63,26.04
2018,5,12,18,30,222.0,36.0,2.0,16.5,58.0,28.16,17.38
2018,5,12,18,45,124.5,21.5,1.8,15.7,32.5,17.03,0.0
2018,5,12,19,0,27.0,7.0,1.6,14.9,7.0,6.37,0.0
2018,5,12,19,15,13.5,3.5,1.55,14.6,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,13,5,15,24.0,7.5,2.05,11.85,9.5,13.03,0.0
2018,5,13,5,30,44.0,13.0,2.1,12.1,17.0,31.83,17.51
2018,5,13,5,45,39.5,15.0,2.15,12.3,20.0,33.89,22.35
2018,5,13,6,0,35.0,17.0,2.2,12.5,23.0,35.88,24.99
2018,5,13,6,15,17.5,20.5,2.15,12.9,23.5,29.33,19.77
2018,5,13,6,30,0.0,24.0,2.1,13.3,24.0,21.12,12.6
2018,5,13,6,45,0.0,45.5,2.05,13.7,45.5,40.13,28.92
2018,5,13,7,0,0.0,67.0,2.0,14.1,67.0,59.22,45.05
2018,5,13,7,15,0.0,77.0,1.95,14.7,77.0,68.12,52.28
2018,5,13,7,30,0.0,87.0,1.9,15.3,87.0,77.21,59.57
2018,5,13,7,45,0.0,103.0,1.85,15.85,103.0,92.07,71.54
2018,5,13,8,0,0.0,119.0,1.8,16.4,119.0,106.97,83.36
2018,5,13,8,15,4.0,156.5,1.75,17.0,159.0,146.02,114.72
2018,5,13,8,30,8.0,194.0,1.7,17.6,199.0,185.68,145.85
2018,5,13,8,45,23.0,238.5,1.7,18.2,254.5,242.78,190.43
2018,5,13,9,0,38.0,283.0,1.7,18.8,310.0,316.41,246.44
2018,5,13,9,15,223.5,276.0,1.75,19.35,451.0,517.37,401.24
2018,5,13,9,30,409.0,269.0,1.8,19.9,592.0,709.84,540.03
2018,5,13,9,45,659.0,187.0,1.8,20.5,732.5,879.59,656.76
