Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,0,909.0,105.0,1.8,21.1,873.0,1027.57,748.95
2018,5,13,10,15,915.5,105.5,1.9,21.55,900.0,1037.61,752.67
2018,5,13,10,30,922.0,106.0,2.0,22.0,927.0,1043.91,755.76
2018,5,13,10,45,926.0,107.5,2.05,22.5,947.0,1044.92,754.83
2018,5,13,11,0,930.0,109.0,2.1,23.0,967.0,1042.07,751.63
2018,5,13,11,15,932.5,109.0,2.2,23.25,979.0,1032.38,745.56
2018,5,13,11,30,935.0,109.0,2.3,23.5,991.0,1018.94,737.21
2018,5,13,11,45,936.0,109.0,2.35,23.75,995.5,1000.37,725.09
2018,5,13,12,0,937.0,109.0,2.4,24.0,1000.0,978.26,710.76
2018,5,13,12,15,929.0,114.0,2.5,24.15,994.5,949.3,692.74
2018,5,13,12,30,921.0,119.0,2.6,24.3,989.0,917.37,672.67
2018,5,13,12,45,898.5,130.0,2.7,24.4,971.0,875.92,646.22
2018,5,13,13,0,876.0,141.0,2.8,24.5,953.0,832.73,618.31
2018,5,13,13,15,805.5,172.5,2.9,24.45,907.5,775.09,579.82
2018,5,13,13,30,735.0,204.0,3.0,24.4,862.0,715.72,537.38
2018,5,13,13,45,751.5,190.0,3.1,24.35,846.0,676.36,509.8
2018,5,13,14,0,768.0,176.0,3.2,24.3,830.0,634.47,479.35
2018,5,13,14,15,789.5,158.5,3.3,24.15,809.0,589.66,445.93
2018,5,13,14,30,811.0,141.0,3.4,24.0,788.0,541.13,408.42
2018,5,13,14,45,784.0,145.0,3.45,23.8,746.0,484.56,363.45
2018,5,13,15,0,757.0,149.0,3.5,23.6,704.0,429.61,318.52
2018,5,13,15,15,716.5,153.0,3.5,23.6,653.0,367.19,267.0
2018,5,13,15,30,676.0,157.0,3.5,23.6,602.0,312.38,220.87
2018,5,13,15,45,658.5,149.5,3.55,22.95,556.5,258.02,175.22
2018,5,13,16,0,641.0,142.0,3.6,22.3,511.0,205.5,132.33
2018,5,13,16,15,626.5,132.0,3.55,21.85,465.5,153.42,93.69
2018,5,13,16,30,612.0,122.0,3.5,21.4,420.0,103.22,65.73
2018,5,13,16,45,599.5,110.5,3.5,20.95,375.0,74.89,59.19
2018,5,13,17,0,587.0,99.0,3.5,20.5,330.0,69.13,54.55
2018,5,13,17,15,550.0,90.0,3.4,19.85,281.5,64.74,51.04
2018,5,13,17,30,513.0,81.0,3.3,19.2,233.0,60.08,47.16
2018,5,13,17,45,458.5,71.0,3.2,18.55,187.0,54.2,42.05
2018,5,13,18,0,404.0,61.0,3.1,17.9,141.0,46.29,34.94
2018,5,13,18,15,307.0,49.0,2.95,17.2,99.5,37.71,27.01
2018,5,13,18,30,210.0,37.0,2.8,16.5,58.0,28.89,18.14
2018,5,13,18,45,118.0,22.5,2.65,15.8,33.0,17.81,0.0
2018,5,13,19,0,26.0,8.0,2.5,15.1,8.0,7.28,0.0
2018,5,13,19,15,13.0,4.0,2.45,14.7,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,11.15,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,11.2,1.0,0.91,0.0
2018,5,14,5,15,0.0,4.0,1.55,11.4,4.0,3.64,0.0
2018,5,14,5,30,0.0,7.0,1.5,11.6,7.0,6.14,0.0
2018,5,14,5,45,0.0,11.5,1.45,11.85,11.5,10.09,2.87
2018,5,14,6,0,0.0,16.0,1.4,12.1,16.0,14.06,6.43
2018,5,14,6,15,0.0,23.0,1.25,12.5,23.0,20.23,11.86
2018,5,14,6,30,0.0,30.0,1.1,12.9,30.0,26.41,17.24
2018,5,14,6,45,0.0,52.0,1.0,13.35,52.0,45.9,33.94
2018,5,14,7,0,0.0,74.0,0.9,13.8,74.0,65.52,50.46
2018,5,14,7,15,0.0,82.5,0.75,14.4,82.5,73.23,56.63
2018,5,14,7,30,0.0,91.0,0.6,15.0,91.0,80.98,62.72
2018,5,14,7,45,0.0,105.0,0.5,15.65,105.0,93.95,73.01
2018,5,14,8,0,0.0,119.0,0.4,16.3,119.0,106.95,83.11
2018,5,14,8,15,1.0,139.0,0.45,17.05,139.5,126.54,98.42
2018,5,14,8,30,2.0,159.0,0.5,17.8,160.0,146.24,113.53
2018,5,14,8,45,7.5,194.0,0.55,18.6,199.0,184.65,143.22
2018,5,14,9,0,13.0,229.0,0.6,19.4,238.0,223.47,172.49
2018,5,14,9,15,23.0,271.5,0.75,20.05,289.0,274.28,210.71
2018,5,14,9,30,33.0,314.0,0.9,20.7,340.0,341.88,260.49
2018,5,14,9,45,66.0,355.0,1.05,21.35,410.0,416.19,314.82
2018,5,14,10,0,99.0,396.0,1.2,22.0,480.0,490.62,367.84
2018,5,14,10,15,335.0,340.5,1.3,22.45,637.0,698.41,518.35
2018,5,14,10,30,571.0,285.0,1.4,22.9,794.0,893.21,650.25
2018,5,14,10,45,739.5,203.0,1.55,23.4,877.0,974.35,702.51
2018,5,14,11,0,908.0,121.0,1.7,23.9,960.0,1031.56,737.79
2018,5,14,11,15,910.5,122.0,1.8,24.2,972.5,1022.93,731.82
2018,5,14,11,30,913.0,123.0,1.9,24.5,985.0,1010.6,724.33
2018,5,14,11,45,914.0,123.0,2.05,24.75,989.5,992.27,713.8
2018,5,14,12,0,915.0,123.0,2.2,25.0,994.0,970.48,700.98
2018,5,14,12,15,912.0,124.5,2.35,25.1,990.0,943.13,684.81
2018,5,14,12,30,909.0,126.0,2.5,25.2,986.0,912.72,666.45
2018,5,14,12,45,904.0,126.5,2.6,25.3,973.5,876.85,643.82
2018,5,14,13,0,899.0,127.0,2.7,25.4,961.0,838.39,619.24
2018,5,14,13,15,894.5,126.5,2.85,25.3,942.5,797.01,593.14
2018,5,14,13,30,890.0,126.0,3.0,25.2,924.0,753.37,564.56
2018,5,14,13,45,884.0,124.5,3.1,25.1,898.0,705.78,530.82
2018,5,14,14,0,878.0,123.0,3.2,25.0,872.0,656.45,494.84
2018,5,14,14,15,870.0,121.0,3.3,24.8,840.0,604.05,455.68
2018,5,14,14,30,862.0,119.0,3.4,24.6,808.0,550.55,414.37
2018,5,14,14,45,851.5,116.5,3.5,24.35,770.0,494.63,369.92
2018,5,14,15,0,841.0,114.0,3.6,24.1,732.0,434.69,320.99
2018,5,14,15,15,826.5,112.0,3.6,24.1,689.0,376.57,271.61
2018,5,14,15,30,812.0,110.0,3.6,24.1,646.0,319.15,221.92
2018,5,14,15,45,794.0,106.0,3.7,23.35,598.5,260.29,171.85
2018,5,14,16,0,776.0,102.0,3.8,22.6,551.0,203.1,124.63
2018,5,14,16,15,752.0,98.5,3.8,22.05,501.0,147.59,83.84
2018,5,14,16,30,728.0,95.0,3.8,21.5,451.0,88.8,51.16
2018,5,14,16,45,695.5,90.0,3.8,20.95,399.5,60.57,46.88
2018,5,14,17,0,663.0,85.0,3.8,20.4,348.0,58.95,45.76
2018,5,14,17,15,618.0,79.0,3.75,19.6,296.0,56.38,43.81
2018,5,14,17,30,573.0,73.0,3.7,18.8,244.0,53.7,41.66
2018,5,14,17,45,508.5,65.0,3.65,18.05,195.0,49.17,37.73
2018,5,14,18,0,444.0,57.0,3.6,17.3,146.0,44.47,33.45
2018,5,14,18,15,346.0,47.0,3.45,16.55,104.0,37.71,27.12
2018,5,14,18,30,248.0,37.0,3.3,15.8,62.0,28.92,18.37
2018,5,14,18,45,142.5,22.5,3.15,15.1,35.0,17.8,0.0
2018,5,14,19,0,37.0,8.0,3.0,14.4,8.0,7.28,0.0
2018,5,14,19,15,18.5,4.0,2.9,14.0,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,15,4,45,2.0,1.0,1.55,10.85,1.0,0.0,0.0
2018,5,15,5,0,4.0,2.0,1.5,10.9,2.0,2.63,0.0
2018,5,15,5,15,24.0,8.5,1.5,11.2,10.5,13.94,0.0
2018,5,15,5,30,44.0,15.0,1.5,11.5,19.0,34.42,20.26
2018,5,15,5,45,39.0,19.0,1.5,11.8,24.0,38.64,26.49
2018,5,15,6,0,34.0,23.0,1.5,12.1,29.0,38.36,27.19
2018,5,15,6,15,17.0,27.0,1.4,12.5,30.0,32.56,22.6
2018,5,15,6,30,0.0,31.0,1.3,12.9,31.0,27.3,17.99
2018,5,15,6,45,0.0,49.5,1.2,13.25,49.5,43.68,32.04
2018,5,15,7,0,0.0,68.0,1.1,13.6,68.0,60.11,45.9
2018,5,15,7,15,0.0,80.5,0.85,14.15,80.5,71.32,55.08
2018,5,15,7,30,0.0,93.0,0.6,14.7,93.0,82.86,64.36
2018,5,15,7,45,0.0,106.5,0.4,15.2,106.5,95.36,74.26
2018,5,15,8,0,0.0,120.0,0.2,15.7,120.0,107.88,83.95
2018,5,15,8,15,1.5,141.5,0.35,16.5,142.5,129.33,100.81
2018,5,15,8,30,3.0,163.0,0.5,17.3,165.0,150.94,117.5
2018,5,15,8,45,6.5,187.5,0.6,18.05,192.0,177.37,137.8
2018,5,15,9,0,10.0,212.0,0.7,18.8,219.0,203.98,157.9
2018,5,15,9,15,15.0,244.0,0.85,19.5,255.5,239.45,184.65
2018,5,15,9,30,20.0,276.0,1.0,20.2,292.0,275.06,211.03
2018,5,15,9,45,40.5,318.0,1.1,20.85,352.0,351.82,268.1
2018,5,15,10,0,61.0,360.0,1.2,21.5,412.0,414.52,313.22
2018,5,15,10,15,120.0,393.5,1.3,22.05,499.5,522.57,391.05
2018,5,15,10,30,179.0,427.0,1.4,22.6,587.0,613.51,454.28
2018,5,15,10,45,237.0,422.5,1.55,23.15,639.0,677.29,498.27
2018,5,15,11,0,295.0,418.0,1.7,23.7,691.0,724.12,530.58
2018,5,15,11,15,559.0,293.0,1.8,23.95,818.5,864.58,631.23
2018,5,15,11,30,823.0,168.0,1.9,24.2,946.0,977.65,705.98
2018,5,15,11,45,873.0,142.5,2.0,24.5,971.5,971.03,700.68
2018,5,15,12,0,923.0,117.0,2.1,24.8,997.0,971.58,701.33
2018,5,15,12,15,920.5,118.0,2.2,24.85,993.0,944.13,684.61
2018,5,15,12,30,918.0,119.0,2.3,24.9,989.0,913.6,665.99
2018,5,15,12,45,913.0,120.0,2.4,24.95,977.0,878.02,643.85
2018,5,15,13,0,908.0,121.0,2.5,25.0,965.0,839.81,619.71
2018,5,15,13,15,904.0,120.5,2.65,24.85,946.5,798.58,593.99
2018,5,15,13,30,900.0,120.0,2.8,24.7,928.0,755.02,565.91
2018,5,15,13,45,894.5,118.0,2.95,24.6,902.0,707.01,532.2
2018,5,15,14,0,889.0,116.0,3.1,24.5,876.0,657.21,496.1
2018,5,15,14,15,881.0,114.5,3.25,24.15,844.0,604.81,457.31
2018,5,15,14,30,873.0,113.0,3.4,23.8,812.0,551.29,416.23
2018,5,15,14,45,863.0,110.5,3.55,23.5,774.0,495.14,371.58
2018,5,15,15,0,853.0,108.0,3.7,23.2,736.0,438.58,325.0
2018,5,15,15,15,839.0,105.5,3.7,23.2,692.5,380.45,275.35
2018,5,15,15,30,825.0,103.0,3.7,23.2,649.0,317.48,221.15
2018,5,15,15,45,808.5,100.0,3.9,22.3,602.5,259.12,171.22
2018,5,15,16,0,792.0,97.0,4.1,21.4,556.0,202.2,123.88
2018,5,15,16,15,770.0,92.5,4.15,20.8,506.0,145.22,81.56
2018,5,15,16,30,748.0,88.0,4.2,20.2,456.0,90.84,52.41
2018,5,15,16,45,717.0,84.0,4.25,19.6,404.5,62.18,48.53
2018,5,15,17,0,686.0,80.0,4.3,19.0,353.0,55.36,42.89
2018,5,15,17,15,643.0,74.5,4.3,18.3,301.5,53.0,41.08
2018,5,15,17,30,600.0,69.0,4.3,17.6,250.0,50.55,39.09
2018,5,15,17,45,530.0,62.5,4.25,16.9,199.5,47.06,36.06
2018,5,15,18,0,460.0,56.0,4.2,16.2,149.0,43.53,32.8
2018,5,15,18,15,346.0,45.5,4.1,15.6,104.0,36.21,25.96
2018,5,15,18,30,232.0,35.0,4.0,15.0,59.0,27.28,17.2
2018,5,15,18,45,139.5,21.5,3.85,14.45,34.0,16.97,0.0
2018,5,15,19,0,47.0,8.0,3.7,13.9,9.0,7.28,0.0
2018,5,15,19,15,23.5,4.0,3.6,13.6,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,16,4,45,15.5,3.0,1.5,9.9,3.0,0.0,0.0
2018,5,16,5,0,31.0,6.0,1.5,10.0,6.0,11.76,0.0
2018,5,16,5,15,150.0,19.5,1.7,10.45,32.0,67.57,0.0
2018,5,16,5,30,269.0,33.0,1.9,10.9,58.0,138.67,96.77
2018,5,16,5,45,376.5,42.5,2.05,11.3,101.0,206.87,161.18
2018,5,16,6,0,484.0,52.0,2.2,11.7,144.0,286.89,231.89
2018,5,16,6,15,552.5,59.0,2.2,12.15,194.5,356.36,292.93
2018,5,16,6,30,621.0,66.0,2.2,12.6,245.0,432.12,357.01
2018,5,16,6,45,667.5,70.5,2.2,13.05,298.0,497.66,410.63
2018,5,16,7,0,714.0,75.0,2.2,13.5,351.0,563.72,462.64
2018,5,16,7,15,746.0,79.5,2.15,13.95,404.0,624.96,508.61
2018,5,16,7,30,778.0,84.0,2.1,14.4,457.0,686.88,552.03
2018,5,16,7,45,801.5,87.0,2.1,14.9,508.5,740.76,588.1
2018,5,16,8,0,825.0,90.0,2.1,15.4,560.0,793.85,622.77
2018,5,16,8,15,843.0,92.5,2.1,15.85,608.5,840.55,652.26
2018,5,16,8,30,861.0,95.0,2.1,16.3,657.0,877.49,674.5
2018,5,16,8,45,848.0,108.0,2.1,16.8,692.5,912.18,694.87
2018,5,16,9,0,835.0,121.0,2.1,17.3,728.0,934.65,706.76
2018,5,16,9,15,820.5,136.0,2.2,17.65,759.5,953.62,717.89
2018,5,16,9,30,806.0,151.0,2.3,18.0,791.0,968.26,726.21
2018,5,16,9,45,737.5,190.0,2.4,18.4,794.0,958.13,717.99
2018,5,16,10,0,669.0,229.0,2.5,18.8,797.0,935.64,701.83
2018,5,16,10,15,493.5,314.5,2.65,19.1,740.5,844.34,635.04
2018,5,16,10,30,318.0,400.0,2.8,19.4,684.0,739.41,557.4
2018,5,16,10,45,411.5,370.0,2.95,19.65,746.0,810.2,609.63
2018,5,16,11,0,505.0,340.0,3.1,19.9,808.0,866.17,649.88
2018,5,16,11,15,695.5,244.5,3.2,20.05,898.0,951.07,712.07
2018,5,16,11,30,886.0,149.0,3.3,20.2,988.0,1007.73,749.29
2018,5,16,11,45,911.5,136.5,3.45,20.4,1003.0,1001.21,744.82
2018,5,16,12,0,937.0,124.0,3.6,20.6,1018.0,990.42,738.09
2018,5,16,12,15,932.5,126.0,3.7,20.6,1013.5,961.66,719.54
2018,5,16,12,30,928.0,128.0,3.8,20.6,1009.0,929.87,698.95
2018,5,16,12,45,921.0,130.5,3.9,20.65,996.0,893.54,674.97
2018,5,16,13,0,914.0,133.0,4.0,20.7,983.0,854.67,649.03
2018,5,16,13,15,911.0,131.0,4.05,20.6,964.5,812.6,620.73
2018,5,16,13,30,908.0,129.0,4.1,20.5,946.0,768.13,589.94
2018,5,16,13,45,904.0,126.5,4.15,20.45,920.5,720.32,554.62
2018,5,16,14,0,900.0,124.0,4.2,20.4,895.0,670.56,516.94
2018,5,16,14,15,893.0,121.5,4.2,20.2,862.5,617.34,475.77
2018,5,16,14,30,886.0,119.0,4.2,20.0,830.0,562.88,432.42
2018,5,16,14,45,877.0,116.5,4.2,19.85,792.0,506.49,386.15
2018,5,16,15,0,868.0,114.0,4.2,19.7,754.0,449.54,338.02
2018,5,16,15,15,854.0,111.5,4.2,19.7,710.0,386.04,283.46
2018,5,16,15,30,840.0,109.0,4.2,19.7,666.0,326.87,231.31
2018,5,16,15,45,823.5,104.5,4.15,19.25,618.0,266.43,178.55
2018,5,16,16,0,807.0,100.0,4.1,18.8,570.0,207.44,128.69
2018,5,16,16,15,785.5,95.5,4.05,18.45,519.0,149.63,85.18
2018,5,16,16,30,764.0,91.0,4.0,18.1,468.0,94.36,55.1
2018,5,16,16,45,733.5,86.5,4.0,17.75,415.5,64.19,50.64
2018,5,16,17,0,703.0,82.0,4.0,17.4,363.0,56.85,44.48
2018,5,16,17,15,660.0,76.0,3.9,16.9,310.0,54.16,42.34
2018,5,16,17,30,617.0,70.0,3.8,16.4,257.0,51.34,39.99
2018,5,16,17,45,553.5,63.0,3.7,15.85,206.5,47.49,36.61
2018,5,16,18,0,490.0,56.0,3.6,15.3,156.0,43.53,32.95
2018,5,16,18,15,392.5,46.0,3.35,14.75,112.0,36.68,26.5
2018,5,16,18,30,295.0,36.0,3.1,14.2,68.0,29.61,19.34
2018,5,16,18,45,173.5,22.5,2.9,13.6,39.0,17.78,0.99
2018,5,16,19,0,52.0,9.0,2.7,13.0,10.0,8.19,0.0
2018,5,16,19,15,26.0,4.5,2.65,12.7,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,17,4,45,18.5,4.0,2.05,10.1,4.0,0.0,0.0
2018,5,17,5,0,37.0,8.0,2.1,10.2,8.0,14.8,0.0
2018,5,17,5,15,147.0,21.5,2.15,10.5,33.5,69.41,0.0
2018,5,17,5,30,257.0,35.0,2.2,10.8,59.0,137.2,96.84
2018,5,17,5,45,358.0,45.5,2.3,11.15,101.5,202.72,158.42
2018,5,17,6,0,459.0,56.0,2.4,11.5,144.0,280.09,226.94
2018,5,17,6,15,526.0,63.5,2.4,12.05,193.5,348.19,286.76
2018,5,17,6,30,593.0,71.0,2.4,12.6,243.0,422.39,349.56
2018,5,17,6,45,639.0,76.0,2.4,13.15,295.0,486.89,402.35
2018,5,17,7,0,685.0,81.0,2.4,13.7,347.0,554.36,455.41
2018,5,17,7,15,718.0,85.5,2.35,14.3,399.5,614.8,500.73
2018,5,17,7,30,751.0,90.0,2.3,14.9,452.0,673.42,542.17
2018,5,17,7,45,775.5,93.5,2.25,15.45,503.0,727.56,578.34
2018,5,17,8,0,800.0,97.0,2.2,16.0,554.0,781.05,613.05
2018,5,17,8,15,818.0,100.0,2.2,16.6,602.0,827.44,642.15
2018,5,17,8,30,836.0,103.0,2.2,17.2,650.0,872.08,669.49
2018,5,17,8,45,850.5,105.0,2.15,17.8,693.5,901.7,685.61
2018,5,17,9,0,865.0,107.0,2.1,18.4,737.0,937.08,705.51
2018,5,17,9,15,876.0,108.5,2.1,18.95,776.0,965.86,721.34
2018,5,17,9,30,887.0,110.0,2.1,19.5,815.0,991.59,735.09
2018,5,17,9,45,896.0,111.0,2.1,20.1,848.5,1011.56,744.91
2018,5,17,10,0,905.0,112.0,2.1,20.7,882.0,1028.07,752.55
2018,5,17,10,15,911.0,112.0,2.2,21.2,907.5,1036.94,756.89
2018,5,17,10,30,917.0,112.0,2.3,21.7,933.0,1042.12,759.02
2018,5,17,10,45,921.0,113.0,2.35,22.2,952.5,1042.56,757.67
2018,5,17,11,0,925.0,114.0,2.4,22.7,972.0,1039.18,754.04
2018,5,17,11,15,927.5,113.5,2.55,23.0,983.5,1029.04,747.87
2018,5,17,11,30,930.0,113.0,2.7,23.3,995.0,1015.19,739.35
2018,5,17,11,45,930.5,113.0,2.8,23.55,999.0,996.3,727.25
2018,5,17,12,0,931.0,113.0,2.9,23.8,1003.0,973.92,712.9
2018,5,17,12,15,929.5,113.0,3.1,23.9,999.0,946.38,696.28
2018,5,17,12,30,928.0,113.0,3.3,24.0,995.0,915.69,677.33
2018,5,17,12,45,924.5,113.0,3.45,24.1,983.0,880.32,654.66
2018,5,17,13,0,921.0,113.0,3.6,24.2,971.0,842.2,629.86
2018,5,17,13,15,916.5,113.0,3.75,24.1,952.5,800.74,602.92
2018,5,17,13,30,912.0,113.0,3.9,24.0,934.0,756.94,573.9
2018,5,17,13,45,905.0,112.0,4.05,23.95,907.5,708.45,538.82
2018,5,17,14,0,898.0,111.0,4.2,23.9,881.0,658.27,501.5
2018,5,17,14,15,890.0,109.5,4.3,23.65,849.0,605.62,461.48
2018,5,17,14,30,882.0,108.0,4.4,23.4,817.0,551.83,419.34
2018,5,17,14,45,870.5,106.0,4.45,23.15,778.0,495.11,373.54
2018,5,17,15,0,859.0,104.0,4.5,22.9,739.0,438.13,326.05
2018,5,17,15,15,824.0,109.0,4.5,22.9,689.0,373.82,271.74
2018,5,17,15,30,789.0,114.0,4.5,22.9,639.0,316.51,222.24
2018,5,17,15,45,715.5,124.5,4.6,22.15,574.5,252.76,170.08
2018,5,17,16,0,642.0,135.0,4.7,21.4,510.0,201.44,129.8
2018,5,17,16,15,570.0,138.5,4.7,20.8,449.5,153.71,96.49
2018,5,17,16,30,498.0,142.0,4.7,20.2,389.0,115.0,77.47
2018,5,17,16,45,525.5,122.5,4.7,19.65,357.0,83.32,66.76
2018,5,17,17,0,553.0,103.0,4.7,19.1,325.0,71.45,56.86
2018,5,17,17,15,478.5,95.0,4.6,18.4,267.5,67.59,53.82
2018,5,17,17,30,404.0,87.0,4.5,17.7,210.0,62.9,49.92
2018,5,17,17,45,290.0,71.5,4.4,16.95,151.5,52.37,40.74
2018,5,17,18,0,176.0,56.0,4.3,16.2,93.0,44.24,33.45
2018,5,17,18,15,134.0,43.0,4.15,15.6,66.5,34.42,24.46
2018,5,17,18,30,92.0,30.0,4.0,15.0,40.0,24.35,14.93
2018,5,17,18,45,50.0,18.0,3.85,14.4,23.0,14.82,1.02
2018,5,17,19,0,8.0,6.0,3.7,13.8,6.0,5.46,0.0
2018,5,17,19,15,4.0,3.0,3.65,13.55,3.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,18,4,45,7.5,2.0,2.5,10.85,2.0,0.0,0.0
2018,5,18,5,0,15.0,4.0,2.5,10.9,4.0,6.69,0.0
2018,5,18,5,15,38.5,8.5,2.5,11.1,11.5,23.79,0.0
2018,5,18,5,30,62.0,13.0,2.5,11.3,19.0,42.52,27.02
2018,5,18,5,45,86.5,18.5,2.55,11.5,32.5,61.62,45.41
2018,5,18,6,0,111.0,24.0,2.6,11.7,46.0,83.6,65.64
2018,5,18,6,15,64.5,23.5,2.6,12.05,37.0,59.24,45.87
2018,5,18,6,30,18.0,23.0,2.6,12.4,28.0,32.96,23.15
2018,5,18,6,45,9.0,40.0,2.6,12.75,42.5,41.44,30.32
2018,5,18,7,0,0.0,57.0,2.6,13.1,57.0,50.34,37.61
2018,5,18,7,15,0.0,62.5,2.6,13.7,62.5,55.23,41.54
2018,5,18,7,30,0.0,68.0,2.6,14.3,68.0,60.13,45.41
2018,5,18,7,45,0.0,79.0,2.6,14.9,79.0,69.93,53.33
2018,5,18,8,0,0.0,90.0,2.6,15.5,90.0,79.75,61.16
2018,5,18,8,15,0.0,110.5,2.55,16.2,110.5,98.68,76.36
2018,5,18,8,30,0.0,131.0,2.5,16.9,131.0,117.75,91.43
2018,5,18,8,45,1.5,144.5,2.5,17.55,145.5,131.64,102.19
2018,5,18,9,0,3.0,158.0,2.5,18.2,160.0,145.61,112.91
2018,5,18,9,15,6.0,182.5,2.5,18.8,187.0,171.46,133.02
2018,5,18,9,30,9.0,207.0,2.5,19.4,214.0,197.44,152.92
2018,5,18,9,45,19.0,262.0,2.55,20.0,278.0,259.64,200.83
2018,5,18,10,0,29.0,317.0,2.6,20.6,342.0,337.4,259.26
2018,5,18,10,15,152.0,360.0,2.65,21.1,495.5,518.53,396.29
2018,5,18,10,30,275.0,403.0,2.7,21.6,649.0,698.38,524.88
2018,5,18,10,45,488.0,326.0,2.75,22.1,774.5,841.57,626.92
2018,5,18,11,0,701.0,249.0,2.8,22.6,900.0,971.21,715.96
2018,5,18,11,15,708.5,246.5,2.85,23.0,912.0,964.32,709.12
2018,5,18,11,30,716.0,244.0,2.9,23.4,924.0,954.15,701.5
2018,5,18,11,45,794.0,198.0,2.95,23.75,955.0,958.0,703.39
2018,5,18,12,0,872.0,152.0,3.0,24.1,986.0,954.75,700.57
2018,5,18,12,15,774.5,219.5,3.1,24.35,958.5,920.51,678.03
2018,5,18,12,30,677.0,287.0,3.2,24.6,931.0,869.61,642.01
2018,5,18,12,45,738.5,240.5,3.3,24.85,935.5,851.2,631.4
2018,5,18,13,0,800.0,194.0,3.4,25.1,940.0,822.93,613.57
2018,5,18,13,15,762.5,206.0,3.55,25.1,906.0,772.29,578.19
2018,5,18,13,30,725.0,218.0,3.7,25.1,872.0,718.9,540.38
2018,5,18,13,45,545.0,296.0,3.8,25.1,780.0,627.69,472.39
2018,5,18,14,0,365.0,374.0,3.9,25.1,688.0,548.42,412.47
2018,5,18,14,15,322.0,373.0,3.95,24.9,642.5,498.59,375.82
2018,5,18,14,30,279.0,372.0,4.0,24.7,597.0,452.34,341.28
2018,5,18,14,45,259.5,353.5,4.05,24.5,555.0,407.47,307.54
2018,5,18,15,0,240.0,335.0,4.1,24.3,513.0,364.74,274.94
2018,5,18,15,15,225.5,316.0,4.1,24.3,475.5,330.73,248.28
2018,5,18,15,30,211.0,297.0,4.1,24.3,438.0,294.0,219.43
2018,5,18,15,45,131.0,264.5,4.2,23.65,350.0,235.02,176.35
2018,5,18,16,0,51.0,232.0,4.3,23.0,262.0,192.68,146.95
2018,5,18,16,15,133.5,205.0,4.3,22.45,273.5,169.13,125.85
2018,5,18,16,30,216.0,178.0,4.3,21.9,285.0,134.4,99.05
2018,5,18,16,45,351.5,142.5,4.3,21.35,294.5,95.14,76.36
2018,5,18,17,0,487.0,107.0,4.3,20.8,304.0,74.31,58.91
2018,5,18,17,15,432.5,102.0,4.2,20.05,258.5,72.12,57.37
2018,5,18,17,30,378.0,97.0,4.1,19.3,213.0,69.87,55.67
2018,5,18,17,45,357.0,81.5,4.0,18.5,174.5,59.97,47.13
2018,5,18,18,0,336.0,66.0,3.9,17.7,136.0,49.57,37.92
2018,5,18,18,15,254.5,53.0,3.75,17.0,97.5,40.43,29.55
2018,5,18,18,30,173.0,40.0,3.6,16.3,59.0,30.99,20.5
2018,5,18,18,45,98.5,25.0,3.4,15.6,34.5,20.21,4.7
2018,5,18,19,0,24.0,10.0,3.2,14.9,10.0,9.1,0.0
2018,5,18,19,15,12.0,5.0,3.1,14.6,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,19,4,45,6.0,2.5,3.2,10.9,2.5,0.0,0.0
2018,5,19,5,0,12.0,5.0,3.2,10.9,5.0,6.98,0.0
2018,5,19,5,15,45.0,12.0,3.2,11.05,16.0,26.9,0.0
2018,5,19,5,30,78.0,19.0,3.2,11.2,27.0,56.9,38.39
2018,5,19,5,45,86.5,22.5,3.2,11.35,36.0,67.3,50.24
2018,5,19,6,0,95.0,26.0,3.2,11.5,45.0,79.31,62.12
2018,5,19,6,15,64.5,24.0,3.2,11.7,38.5,59.76,46.39
2018,5,19,6,30,34.0,22.0,3.2,11.9,32.0,40.59,30.01
2018,5,19,6,45,17.0,35.0,3.25,12.15,40.0,41.58,30.67
2018,5,19,7,0,0.0,48.0,3.3,12.4,48.0,42.36,30.87
2018,5,19,7,15,0.0,68.0,3.3,12.8,68.0,60.11,45.85
2018,5,19,7,30,0.0,88.0,3.3,13.2,88.0,78.09,60.79
2018,5,19,7,45,5.0,127.0,3.35,13.65,130.0,118.79,94.62
2018,5,19,8,0,10.0,166.0,3.4,14.1,172.0,160.46,128.61
2018,5,19,8,15,53.5,220.0,3.45,14.8,255.0,262.87,212.15
2018,5,19,8,30,97.0,274.0,3.5,15.5,338.0,359.55,288.36
2018,5,19,8,45,261.5,267.5,3.55,16.2,455.5,533.28,425.0
2018,5,19,9,0,426.0,261.0,3.6,16.9,573.0,701.03,550.55
2018,5,19,9,15,556.0,226.0,3.65,17.55,655.5,801.13,622.81
2018,5,19,9,30,686.0,191.0,3.7,18.2,738.0,899.04,690.3
2018,5,19,9,45,743.5,179.5,3.75,18.85,794.5,950.39,722.49
2018,5,19,10,0,801.0,168.0,3.8,19.5,851.0,993.28,748.78
2018,5,19,10,15,846.5,151.5,3.9,19.95,893.0,1023.5,767.24
2018,5,19,10,30,892.0,135.0,4.0,20.4,935.0,1039.03,775.92
2018,5,19,10,45,896.5,135.5,4.05,20.85,954.5,1039.23,774.22
2018,5,19,11,0,901.0,136.0,4.1,21.3,974.0,1035.71,770.29
2018,5,19,11,15,902.5,137.5,4.15,21.5,986.0,1026.5,763.46
2018,5,19,11,30,904.0,139.0,4.2,21.7,998.0,1013.66,754.35
2018,5,19,11,45,903.5,140.5,4.3,21.9,1002.5,995.37,741.99
2018,5,19,12,0,903.0,142.0,4.4,22.1,1007.0,973.72,727.43
2018,5,19,12,15,900.0,143.5,4.5,22.15,1003.0,946.6,709.71
2018,5,19,12,30,897.0,145.0,4.6,22.2,999.0,916.51,690.1
2018,5,19,12,45,849.5,168.0,4.7,22.2,969.5,873.09,661.22
2018,5,19,13,0,802.0,191.0,4.8,22.2,940.0,821.46,626.27
2018,5,19,13,15,741.0,210.0,4.85,22.05,891.5,759.22,581.17
2018,5,19,13,30,680.0,229.0,4.9,21.9,843.0,696.01,534.69
2018,5,19,13,45,579.0,249.0,5.0,21.75,761.5,609.72,470.33
2018,5,19,14,0,478.0,269.0,5.1,21.6,680.0,531.61,410.93
2018,5,19,14,15,442.0,264.0,5.1,21.25,633.0,477.63,369.66
2018,5,19,14,30,406.0,259.0,5.1,20.9,586.0,426.52,329.83
2018,5,19,14,45,418.0,247.0,5.15,20.6,570.0,395.27,304.49
2018,5,19,15,0,430.0,235.0,5.2,20.3,554.0,362.27,276.89
2018,5,19,15,15,430.0,226.0,5.2,20.3,529.5,325.65,245.5
2018,5,19,15,30,430.0,217.0,5.2,20.3,505.0,288.68,213.39
2018,5,19,15,45,330.5,224.5,5.15,19.5,436.5,246.27,181.18
2018,5,19,16,0,231.0,232.0,5.1,18.7,368.0,209.67,155.49
2018,5,19,16,15,235.0,215.5,5.0,18.2,343.0,179.45,132.17
2018,5,19,16,30,239.0,199.0,4.9,17.7,318.0,148.88,111.96
2018,5,19,16,45,324.0,166.5,4.8,17.2,309.0,117.7,97.16
2018,5,19,17,0,409.0,134.0,4.7,16.7,300.0,92.1,75.42
2018,5,19,17,15,379.0,117.5,4.6,16.05,254.5,82.57,67.48
2018,5,19,17,30,349.0,101.0,4.5,15.4,209.0,72.51,58.89
2018,5,19,17,45,283.5,78.5,4.35,14.75,155.5,57.36,45.55
2018,5,19,18,0,218.0,56.0,4.2,14.1,102.0,41.59,31.43
2018,5,19,18,15,162.0,42.5,4.05,13.6,71.5,32.09,22.68
2018,5,19,18,30,106.0,29.0,3.9,13.1,41.0,23.64,14.61
2018,5,19,18,45,54.0,16.0,3.8,12.55,22.0,13.29,1.95
2018,5,19,19,0,2.0,3.0,3.7,12.0,3.0,2.73,0.0
2018,5,19,19,15,1.0,1.5,3.6,11.75,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,2.75,9.75,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,2.8,9.8,1.0,0.91,0.0
2018,5,20,5,15,20.0,7.5,2.9,10.05,9.5,14.59,0.0
2018,5,20,5,30,40.0,14.0,3.0,10.3,18.0,31.05,18.7
2018,5,20,5,45,72.5,21.5,3.05,10.55,34.0,53.88,39.3
2018,5,20,6,0,105.0,29.0,3.1,10.8,50.0,87.63,69.38
2018,5,20,6,15,60.5,24.5,3.1,11.2,37.5,58.33,45.23
2018,5,20,6,30,16.0,20.0,3.1,11.6,25.0,28.76,19.56
2018,5,20,6,45,8.0,25.0,3.1,12.05,27.5,27.22,18.1
2018,5,20,7,0,0.0,30.0,3.1,12.5,30.0,26.43,17.17
2018,5,20,7,15,0.0,54.5,3.05,13.1,54.5,48.13,35.6
2018,5,20,7,30,0.0,79.0,3.0,13.7,79.0,69.91,53.77
2018,5,20,7,45,4.5,129.5,3.0,14.3,132.0,120.78,96.0
2018,5,20,8,0,9.0,180.0,3.0,14.9,185.0,173.47,138.71
2018,5,20,8,15,10.0,193.0,3.0,15.35,199.0,186.53,148.54
2018,5,20,8,30,11.0,206.0,3.0,15.8,213.0,199.64,158.4
2018,5,20,8,45,12.0,219.0,3.0,16.25,227.5,212.78,168.2
2018,5,20,9,0,13.0,232.0,3.0,16.7,242.0,225.94,177.93
2018,5,20,9,15,13.5,236.5,3.05,16.95,247.0,230.34,180.86
2018,5,20,9,30,14.0,241.0,3.1,17.2,252.0,234.77,183.85
2018,5,20,9,45,16.0,261.5,3.2,17.45,274.5,256.07,200.09
2018,5,20,10,0,18.0,282.0,3.3,17.7,297.0,277.27,216.1
2018,5,20,10,15,21.0,305.5,3.35,17.95,324.0,302.22,234.9
2018,5,20,10,30,24.0,329.0,3.4,18.2,351.0,341.19,264.2
2018,5,20,10,45,32.0,351.5,3.5,18.5,381.0,369.91,285.64
2018,5,20,11,0,40.0,374.0,3.6,18.8,411.0,398.01,306.47
2018,5,20,11,15,50.0,395.5,3.7,19.05,442.5,426.3,327.44
2018,5,20,11,30,60.0,417.0,3.8,19.3,474.0,453.58,347.52
2018,5,20,11,45,80.5,433.0,3.9,19.55,510.0,484.26,370.4
2018,5,20,12,0,101.0,449.0,4.0,19.8,546.0,513.23,391.83
2018,5,20,12,15,136.0,456.5,4.15,19.85,586.5,553.4,422.14
2018,5,20,12,30,171.0,464.0,4.3,19.9,627.0,581.06,443.17
2018,5,20,12,45,201.0,462.5,4.4,19.9,652.0,593.24,452.92
2018,5,20,13,0,231.0,461.0,4.5,19.9,677.0,602.57,460.56
2018,5,20,13,15,231.0,452.0,4.6,19.7,664.5,579.62,444.36
2018,5,20,13,30,231.0,443.0,4.7,19.5,652.0,556.15,427.7
2018,5,20,13,45,211.0,431.5,4.8,19.3,618.5,516.74,398.64
2018,5,20,14,0,191.0,420.0,4.9,19.1,585.0,478.86,370.44
2018,5,20,14,15,169.0,404.5,4.95,18.65,546.5,438.37,340.2
2018,5,20,14,30,147.0,389.0,5.0,18.2,508.0,400.05,311.3
2018,5,20,14,45,143.5,370.0,5.0,17.8,481.5,369.96,288.36
2018,5,20,15,0,140.0,351.0,5.0,17.4,455.0,340.36,265.44
2018,5,20,15,15,121.5,316.0,5.0,17.4,402.5,294.63,229.5
2018,5,20,15,30,103.0,281.0,5.0,17.4,350.0,257.16,200.0
2018,5,20,15,45,69.5,224.0,4.9,16.45,269.0,198.4,154.6
2018,5,20,16,0,36.0,167.0,4.8,15.5,188.0,144.08,112.48
2018,5,20,16,15,75.0,182.0,4.7,15.1,221.0,154.21,119.82
2018,5,20,16,30,114.0,197.0,4.6,14.7,254.0,149.9,117.13
2018,5,20,16,45,63.5,149.0,4.5,14.25,180.0,118.62,99.03
2018,5,20,17,0,13.0,101.0,4.4,13.8,106.0,87.22,71.96
2018,5,20,17,15,12.0,101.5,4.3,13.45,105.5,86.64,71.77
2018,5,20,17,30,11.0,102.0,4.2,13.1,105.0,85.65,71.11
2018,5,20,17,45,6.0,83.0,4.1,12.75,84.5,70.24,57.42
2018,5,20,18,0,1.0,64.0,4.0,12.4,64.0,54.71,43.38
2018,5,20,18,15,0.5,44.0,3.9,12.15,44.0,38.27,28.32
2018,5,20,18,30,0.0,24.0,3.8,11.9,24.0,21.14,12.6
2018,5,20,18,45,1.5,14.5,3.7,11.7,14.5,12.76,2.24
2018,5,20,19,0,3.0,5.0,3.6,11.5,5.0,4.55,0.0
2018,5,20,19,15,1.5,2.5,3.6,11.4,2.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,10.65,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,10.7,1.0,0.91,0.0
2018,5,21,5,15,17.5,9.5,2.25,10.8,11.5,14.28,0.0
2018,5,21,5,30,35.0,18.0,2.2,10.9,22.0,30.38,18.32
2018,5,21,5,45,26.5,17.5,2.15,11.05,21.5,27.86,17.76
2018,5,21,6,0,18.0,17.0,2.1,11.2,21.0,24.91,15.83
2018,5,21,6,15,9.0,17.5,2.0,11.4,19.5,20.09,11.87
2018,5,21,6,30,0.0,18.0,1.9,11.6,18.0,15.83,8.13
2018,5,21,6,45,0.0,30.5,1.8,11.8,30.5,26.86,17.68
2018,5,21,7,0,0.0,43.0,1.7,12.0,43.0,37.93,27.14
2018,5,21,7,15,0.0,53.0,1.6,12.35,53.0,46.8,34.58
2018,5,21,7,30,0.0,63.0,1.5,12.7,63.0,55.69,41.94
2018,5,21,7,45,0.0,87.5,1.35,13.05,87.5,77.5,60.07
2018,5,21,8,0,0.0,112.0,1.2,13.4,112.0,100.22,78.63
2018,5,21,8,15,2.0,135.5,1.1,14.05,137.0,123.88,97.62
2018,5,21,8,30,4.0,159.0,1.0,14.7,162.0,147.77,116.43
2018,5,21,8,45,4.5,166.5,0.9,15.35,170.0,155.14,121.63
2018,5,21,9,0,5.0,174.0,0.8,16.0,178.0,162.54,126.85
2018,5,21,9,15,4.5,170.0,0.75,16.8,173.5,158.14,122.62
2018,5,21,9,30,4.0,166.0,0.7,17.6,169.0,153.82,118.56
2018,5,21,9,45,6.0,177.5,0.65,18.35,182.5,166.45,127.96
2018,5,21,10,0,8.0,189.0,0.6,19.1,196.0,179.08,137.16
2018,5,21,10,15,10.0,209.0,0.75,19.75,218.0,199.62,152.61
2018,5,21,10,30,12.0,229.0,0.9,20.4,240.0,220.07,167.82
2018,5,21,10,45,13.0,242.0,1.0,21.05,254.0,232.86,176.98
2018,5,21,11,0,14.0,255.0,1.1,21.7,268.0,245.5,186.01
2018,5,21,11,15,19.5,287.5,1.25,22.25,306.0,290.61,219.51
2018,5,21,11,30,25.0,320.0,1.4,22.8,344.0,325.42,244.8
2018,5,21,11,45,48.5,366.0,1.6,23.3,412.5,389.26,291.77
2018,5,21,12,0,72.0,412.0,1.8,23.8,481.0,450.99,336.22
2018,5,21,12,15,97.0,428.5,2.0,24.05,521.0,483.71,360.06
2018,5,21,12,30,122.0,445.0,2.2,24.3,561.0,520.94,387.01
2018,5,21,12,45,99.0,432.0,2.4,24.5,525.5,475.06,353.92
2018,5,21,13,0,76.0,419.0,2.6,24.7,490.0,437.57,326.85
2018,5,21,13,15,103.5,405.0,2.8,24.75,500.0,442.24,331.52
2018,5,21,13,30,131.0,391.0,3.0,24.8,510.0,440.4,331.13
2018,5,21,13,45,148.0,357.0,3.2,24.8,487.5,412.29,311.36
2018,5,21,14,0,165.0,323.0,3.4,24.8,465.0,383.06,290.42
2018,5,21,14,15,110.0,304.0,3.55,24.6,397.0,323.87,245.89
2018,5,21,14,30,55.0,285.0,3.7,24.4,329.0,272.23,206.85
2018,5,21,14,45,72.5,277.0,3.85,24.2,332.5,268.21,204.13
2018,5,21,15,0,90.0,269.0,4.0,24.0,336.0,258.63,196.71
2018,5,21,15,15,139.0,259.0,4.0,24.0,355.5,259.02,195.8
2018,5,21,15,30,188.0,249.0,4.0,24.0,375.0,253.55,189.46
2018,5,21,15,45,285.0,219.0,4.15,23.25,395.0,232.22,168.92
2018,5,21,16,0,382.0,189.0,4.3,22.5,415.0,199.29,138.41
2018,5,21,16,15,378.0,177.5,4.35,21.9,384.5,162.82,110.93
2018,5,21,16,30,374.0,166.0,4.4,21.3,354.0,126.93,89.03
2018,5,21,16,45,376.5,150.0,4.4,20.7,321.5,100.05,80.74
2018,5,21,17,0,379.0,134.0,4.4,20.1,289.0,91.69,74.04
2018,5,21,17,15,387.5,116.0,4.35,19.25,255.5,81.4,65.6
2018,5,21,17,30,396.0,98.0,4.3,18.4,222.0,70.48,56.4
2018,5,21,17,45,356.0,84.5,4.3,17.6,180.5,61.99,49.1
2018,5,21,18,0,316.0,71.0,4.3,16.8,139.0,53.1,41.21
2018,5,21,18,15,247.0,57.0,4.1,16.0,101.5,43.35,32.31
2018,5,21,18,30,178.0,43.0,3.9,15.2,64.0,33.25,22.75
2018,5,21,18,45,103.5,27.0,3.75,14.4,38.0,21.79,8.47
2018,5,21,19,0,29.0,11.0,3.6,13.6,12.0,10.01,0.0
2018,5,21,19,15,14.5,5.5,3.5,13.25,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,22,4,45,4.0,2.0,2.5,10.85,2.0,0.0,0.0
2018,5,22,5,0,8.0,4.0,2.5,10.9,4.0,5.26,0.0
2018,5,22,5,15,32.0,13.0,2.5,11.15,16.0,24.83,1.34
2018,5,22,5,30,56.0,22.0,2.5,11.4,28.0,46.61,31.09
2018,5,22,5,45,77.0,32.5,2.55,11.6,45.5,69.2,52.03
2018,5,22,6,0,98.0,43.0,2.6,11.8,63.0,94.07,74.59
2018,5,22,6,15,49.0,53.5,2.5,12.2,63.5,80.07,63.54
2018,5,22,6,30,0.0,64.0,2.4,12.6,64.0,56.79,43.34
2018,5,22,6,45,0.0,84.0,2.35,12.95,84.0,75.62,59.32
2018,5,22,7,0,0.0,104.0,2.3,13.3,104.0,94.5,75.02
2018,5,22,7,15,0.5,112.5,2.2,13.9,112.5,102.35,81.16
2018,5,22,7,30,1.0,121.0,2.1,14.5,121.0,110.32,87.31
2018,5,22,7,45,2.0,131.5,2.0,15.1,132.5,120.72,95.39
2018,5,22,8,0,3.0,142.0,1.9,15.7,144.0,131.21,103.43
2018,5,22,8,15,2.0,140.5,1.9,16.35,142.0,128.62,100.67
2018,5,22,8,30,1.0,139.0,1.9,17.0,140.0,126.11,98.06
2018,5,22,8,45,5.0,165.5,1.85,17.65,169.5,154.61,120.57
2018,5,22,9,0,9.0,192.0,1.8,18.3,199.0,183.39,142.86
2018,5,22,9,15,13.0,220.5,1.9,18.9,231.0,214.28,166.52
2018,5,22,9,30,17.0,249.0,2.0,19.5,263.0,245.28,189.92
2018,5,22,9,45,16.0,254.0,2.05,20.1,267.5,248.73,191.69
2018,5,22,10,0,15.0,259.0,2.1,20.7,272.0,252.11,193.52
2018,5,22,10,15,18.0,284.0,2.25,21.15,300.0,278.47,213.17
2018,5,22,10,30,21.0,309.0,2.4,21.6,328.0,304.66,232.43
2018,5,22,10,45,21.5,312.0,2.55,22.0,332.0,307.19,233.81
2018,5,22,11,0,22.0,315.0,2.7,22.4,336.0,321.53,244.13
2018,5,22,11,15,47.0,339.0,2.85,22.65,384.0,367.48,278.97
2018,5,22,11,30,72.0,363.0,3.0,22.9,432.0,412.11,312.28
2018,5,22,11,45,176.5,356.5,3.15,23.1,526.0,511.41,387.79
2018,5,22,12,0,281.0,350.0,3.3,23.3,620.0,602.12,455.06
2018,5,22,12,15,396.5,320.0,3.4,23.35,699.5,673.38,507.95
2018,5,22,12,30,512.0,290.0,3.5,23.4,779.0,728.06,548.53
2018,5,22,12,45,594.0,253.5,3.65,23.45,815.0,740.78,559.19
2018,5,22,13,0,676.0,217.0,3.8,23.5,851.0,746.7,565.03
2018,5,22,13,15,686.0,211.0,3.85,23.4,843.5,717.56,544.41
2018,5,22,13,30,696.0,205.0,3.9,23.3,836.0,685.77,521.66
2018,5,22,13,45,715.0,194.5,4.0,23.15,827.0,653.5,498.39
2018,5,22,14,0,734.0,184.0,4.1,23.0,818.0,617.9,471.94
2018,5,22,14,15,710.5,186.0,4.1,22.75,781.5,565.24,431.75
2018,5,22,14,30,687.0,188.0,4.1,22.5,745.0,513.41,391.29
2018,5,22,14,45,614.5,194.5,4.1,22.3,675.5,443.67,336.66
2018,5,22,15,0,542.0,201.0,4.1,22.1,606.0,380.79,286.66
2018,5,22,15,15,512.5,189.5,4.1,22.1,554.5,326.13,241.8
2018,5,22,15,30,483.0,178.0,4.1,22.1,503.0,275.49,199.68
2018,5,22,15,45,444.0,170.5,4.1,21.4,453.0,228.0,161.02
2018,5,22,16,0,405.0,163.0,4.1,20.7,403.0,184.98,126.99
2018,5,22,16,15,338.5,162.0,4.05,20.25,350.5,148.07,101.34
2018,5,22,16,30,272.0,161.0,4.0,19.8,298.0,126.95,92.01
2018,5,22,16,45,262.0,154.5,3.95,19.35,275.0,109.56,89.29
2018,5,22,17,0,252.0,148.0,3.9,18.9,252.0,106.14,86.83
2018,5,22,17,15,246.0,131.0,3.8,18.25,221.0,95.67,78.24
2018,5,22,17,30,240.0,114.0,3.7,17.6,190.0,84.74,69.04
2018,5,22,17,45,224.5,95.0,3.6,16.95,156.0,71.94,57.97
2018,5,22,18,0,209.0,76.0,3.5,16.3,122.0,58.64,46.18
2018,5,22,18,15,156.0,59.5,3.35,15.65,88.5,46.53,35.16
2018,5,22,18,30,103.0,43.0,3.2,15.0,55.0,34.1,23.57
2018,5,22,18,45,58.5,26.5,3.05,14.4,32.5,22.02,9.3
2018,5,22,19,0,14.0,10.0,2.9,13.8,10.0,9.1,0.0
2018,5,22,19,15,7.0,5.0,2.85,13.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,23,4,45,14.5,4.0,1.7,10.95,4.0,0.0,0.0
2018,5,23,5,0,29.0,8.0,1.7,11.0,8.0,13.15,0.0
2018,5,23,5,15,110.0,22.0,1.7,11.25,32.0,61.42,14.96
2018,5,23,5,30,191.0,36.0,1.7,11.5,56.0,115.51,83.79
2018,5,23,5,45,212.0,46.5,1.75,11.75,80.0,145.76,113.94
2018,5,23,6,0,233.0,57.0,1.8,12.0,104.0,178.64,144.63
2018,5,23,6,15,137.5,73.5,1.75,12.4,103.5,153.94,126.05
2018,5,23,6,30,42.0,90.0,1.7,12.8,103.0,110.84,89.68
2018,5,23,6,45,31.0,103.0,1.7,13.2,113.5,118.85,96.31
