Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,45,847.5,142.0,4.0,33.4,911.5,709.0,518.39
2018,7,1,14,0,841.0,141.0,4.1,33.2,888.0,663.67,486.41
2018,7,1,14,15,832.5,140.0,4.1,32.9,859.0,615.73,451.64
2018,7,1,14,30,824.0,139.0,4.1,32.6,830.0,565.66,414.37
2018,7,1,14,45,812.5,137.5,4.15,32.25,794.5,512.93,374.24
2018,7,1,15,0,801.0,136.0,4.2,31.9,759.0,460.0,332.69
2018,7,1,15,15,788.0,133.5,4.2,31.9,719.0,405.72,288.48
2018,7,1,15,30,775.0,131.0,4.2,31.9,679.0,351.91,243.7
2018,7,1,15,45,757.5,127.5,4.15,31.05,634.5,296.83,198.34
2018,7,1,16,0,740.0,124.0,4.1,30.2,590.0,237.45,150.05
2018,7,1,16,15,717.5,119.5,4.0,29.65,542.0,183.47,108.09
2018,7,1,16,30,695.0,115.0,3.9,29.1,494.0,132.02,73.79
2018,7,1,16,45,667.0,110.0,3.8,28.55,445.0,82.8,52.86
2018,7,1,17,0,639.0,105.0,3.7,28.0,396.0,70.25,53.55
2018,7,1,17,15,603.0,98.5,3.6,27.3,346.5,67.96,51.98
2018,7,1,17,30,567.0,92.0,3.5,26.6,297.0,65.51,50.22
2018,7,1,17,45,518.5,83.5,3.35,25.9,248.5,61.19,46.78
2018,7,1,18,0,470.0,75.0,3.2,25.2,200.0,56.64,43.01
2018,7,1,18,15,402.5,64.5,3.05,24.4,155.5,48.54,36.02
2018,7,1,18,30,335.0,54.0,2.9,23.6,111.0,41.27,29.53
2018,7,1,18,45,246.0,41.0,2.75,22.85,75.5,31.77,20.83
2018,7,1,19,0,157.0,28.0,2.6,22.1,40.0,21.99,9.34
2018,7,1,19,15,83.0,15.0,2.55,21.55,21.0,13.64,0.0
2018,7,1,19,30,9.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.4,20.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,2,4,45,22.0,4.5,1.05,15.95,5.0,0.0,0.0
2018,7,2,5,0,44.0,9.0,1.2,16.2,10.0,15.99,0.0
2018,7,2,5,15,129.0,23.5,1.2,16.7,35.5,63.51,19.15
2018,7,2,5,30,214.0,38.0,1.2,17.2,61.0,117.31,82.14
2018,7,2,5,45,242.0,44.5,1.25,17.75,83.5,146.0,110.02
2018,7,2,6,0,270.0,51.0,1.3,18.3,106.0,178.08,139.28
2018,7,2,6,15,135.0,48.5,1.3,19.15,76.0,118.25,93.04
2018,7,2,6,30,0.0,46.0,1.3,20.0,46.0,40.58,28.46
2018,7,2,6,45,0.5,68.5,1.35,20.85,68.5,60.86,45.25
2018,7,2,7,0,1.0,91.0,1.4,21.7,91.0,82.25,62.54
2018,7,2,7,15,13.0,130.5,1.4,22.6,136.5,128.23,99.57
2018,7,2,7,30,25.0,170.0,1.4,23.5,182.0,184.94,144.04
2018,7,2,7,45,104.5,187.0,1.45,24.35,246.0,273.96,214.11
2018,7,2,8,0,184.0,204.0,1.5,25.2,310.0,357.94,278.03
2018,7,2,8,15,218.0,219.5,1.55,25.95,355.5,421.71,323.96
2018,7,2,8,30,252.0,235.0,1.6,26.7,401.0,473.85,360.56
2018,7,2,8,45,283.5,256.0,1.7,27.4,454.5,530.81,399.92
2018,7,2,9,0,315.0,277.0,1.8,28.1,508.0,588.19,438.68
2018,7,2,9,15,397.0,281.5,1.9,28.7,588.5,690.63,508.63
2018,7,2,9,30,479.0,286.0,2.0,29.3,669.0,779.47,567.31
2018,7,2,9,45,569.0,261.0,2.05,29.85,735.0,845.89,610.56
2018,7,2,10,0,659.0,236.0,2.1,30.4,801.0,917.53,656.21
2018,7,2,10,15,740.5,201.0,2.2,30.9,854.5,964.13,683.92
2018,7,2,10,30,822.0,166.0,2.3,31.4,908.0,1001.48,705.72
2018,7,2,10,45,826.0,168.5,2.35,31.9,928.5,1004.75,705.8
2018,7,2,11,0,830.0,171.0,2.4,32.4,949.0,1004.48,704.11
2018,7,2,11,15,832.0,173.5,2.5,32.7,963.0,998.7,700.2
2018,7,2,11,30,834.0,176.0,2.6,33.0,977.0,989.4,694.2
2018,7,2,11,45,833.5,177.5,2.7,33.25,982.5,973.35,684.19
2018,7,2,12,0,833.0,179.0,2.8,33.5,988.0,954.06,672.2
2018,7,2,12,15,831.0,180.0,2.85,33.6,986.0,929.88,657.14
2018,7,2,12,30,829.0,181.0,2.9,33.7,984.0,902.86,640.28
2018,7,2,12,45,824.0,181.5,3.0,33.75,974.0,870.17,620.15
2018,7,2,13,0,819.0,182.0,3.1,33.8,964.0,835.15,598.35
2018,7,2,13,15,808.5,185.0,3.2,33.7,946.0,795.88,573.39
2018,7,2,13,30,798.0,188.0,3.3,33.6,928.0,754.99,546.07
2018,7,2,13,45,740.0,211.5,3.4,33.5,884.5,698.34,506.72
2018,7,2,14,0,682.0,235.0,3.5,33.4,841.0,642.52,467.3
2018,7,2,14,15,653.5,235.0,3.55,33.1,800.0,588.09,428.81
2018,7,2,14,30,625.0,235.0,3.6,32.8,759.0,535.07,390.37
2018,7,2,14,45,575.5,237.5,3.7,32.5,704.0,475.53,346.51
2018,7,2,15,0,526.0,240.0,3.8,32.2,649.0,420.92,305.41
2018,7,2,15,15,509.5,229.5,3.8,32.2,608.5,372.49,267.46
2018,7,2,15,30,493.0,219.0,3.8,32.2,568.0,325.49,229.95
2018,7,2,15,45,457.5,219.5,3.85,31.25,527.0,283.06,196.95
2018,7,2,16,0,422.0,220.0,3.9,30.3,486.0,244.27,167.19
2018,7,2,16,15,421.0,205.0,3.9,29.65,452.5,203.5,135.79
2018,7,2,16,30,420.0,190.0,3.9,29.0,419.0,162.99,107.83
2018,7,2,16,45,463.0,164.5,3.85,28.3,394.0,116.96,82.15
2018,7,2,17,0,506.0,139.0,3.8,27.6,369.0,93.88,73.36
2018,7,2,17,15,489.0,125.5,3.75,26.75,326.0,86.76,67.92
2018,7,2,17,30,472.0,112.0,3.7,25.9,283.0,79.19,61.96
2018,7,2,17,45,420.5,100.0,3.6,25.05,234.5,72.07,56.22
2018,7,2,18,0,369.0,88.0,3.5,24.2,186.0,64.61,50.01
2018,7,2,18,15,310.0,73.0,3.35,23.3,143.5,54.55,41.34
2018,7,2,18,30,251.0,58.0,3.2,22.4,101.0,44.09,32.08
2018,7,2,18,45,180.0,41.0,3.05,21.55,66.5,31.63,20.83
2018,7,2,19,0,109.0,24.0,2.9,20.7,32.0,18.74,7.15
2018,7,2,19,15,57.5,12.5,2.8,20.2,16.5,11.37,0.0
2018,7,2,19,30,6.0,1.0,2.7,19.7,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.65,19.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,4,45,12.5,3.0,2.25,14.05,3.0,0.0,0.0
2018,7,3,5,0,25.0,6.0,2.4,14.2,6.0,9.87,0.0
2018,7,3,5,15,87.0,19.0,2.55,14.65,27.0,47.92,11.6
2018,7,3,5,30,149.0,32.0,2.7,15.1,48.0,90.85,63.41
2018,7,3,5,45,188.0,42.5,2.85,15.55,73.5,124.62,94.65
2018,7,3,6,0,227.0,53.0,3.0,16.0,99.0,162.97,128.98
2018,7,3,6,15,113.5,52.0,3.0,16.6,75.0,112.4,89.33
2018,7,3,6,30,0.0,51.0,3.0,17.2,51.0,45.01,32.56
2018,7,3,6,45,0.0,60.0,3.05,17.8,60.0,53.0,39.21
2018,7,3,7,0,0.0,69.0,3.1,18.4,69.0,61.0,45.69
2018,7,3,7,15,0.0,90.0,3.1,19.05,90.0,80.22,61.35
2018,7,3,7,30,0.0,111.0,3.1,19.7,111.0,99.83,77.05
2018,7,3,7,45,2.5,135.5,3.15,20.4,137.0,124.77,96.87
2018,7,3,8,0,5.0,160.0,3.2,21.1,163.0,149.98,116.57
2018,7,3,8,15,33.5,209.0,3.25,21.75,231.0,231.87,181.55
2018,7,3,8,30,62.0,258.0,3.3,22.4,299.0,307.9,240.1
2018,7,3,8,45,92.5,292.5,3.35,23.1,358.0,371.77,288.06
2018,7,3,9,0,123.0,327.0,3.4,23.8,417.0,451.91,346.86
2018,7,3,9,15,125.5,336.5,3.5,24.35,432.5,465.1,355.0
2018,7,3,9,30,128.0,346.0,3.6,24.9,448.0,477.83,363.05
2018,7,3,9,45,123.5,347.0,3.7,25.5,449.0,474.34,359.06
2018,7,3,10,0,119.0,348.0,3.8,26.1,450.0,470.24,354.76
2018,7,3,10,15,334.0,300.5,3.95,26.45,599.0,661.31,497.42
2018,7,3,10,30,549.0,253.0,4.1,26.8,748.0,827.77,616.44
2018,7,3,10,45,662.5,218.0,4.2,27.15,829.0,901.19,666.07
2018,7,3,11,0,776.0,183.0,4.3,27.5,910.0,963.71,706.39
2018,7,3,11,15,851.0,152.5,4.4,27.6,960.5,985.18,719.97
2018,7,3,11,30,926.0,122.0,4.5,27.7,1011.0,1015.61,739.76
2018,7,3,11,45,928.5,121.0,4.55,27.85,1017.5,999.8,728.75
2018,7,3,12,0,931.0,120.0,4.6,28.0,1024.0,980.52,715.8
2018,7,3,12,15,931.0,120.0,4.65,28.0,1023.0,956.52,700.42
2018,7,3,12,30,931.0,120.0,4.7,28.0,1022.0,929.36,682.92
2018,7,3,12,45,929.0,120.0,4.7,27.95,1013.0,897.45,661.96
2018,7,3,13,0,927.0,120.0,4.7,27.9,1004.0,862.7,639.02
2018,7,3,13,15,925.0,118.5,4.7,27.8,988.5,823.93,613.33
2018,7,3,13,30,923.0,117.0,4.7,27.7,973.0,782.61,585.69
2018,7,3,13,45,919.5,115.5,4.65,27.65,950.0,737.85,553.73
2018,7,3,14,0,916.0,114.0,4.6,27.6,927.0,690.97,518.95
2018,7,3,14,15,892.5,120.5,4.55,27.4,891.0,636.88,478.3
2018,7,3,14,30,869.0,127.0,4.5,27.2,855.0,582.84,436.73
2018,7,3,14,45,850.5,128.0,4.45,27.05,815.5,527.33,393.01
2018,7,3,15,0,832.0,129.0,4.4,26.9,776.0,469.03,346.13
2018,7,3,15,15,843.5,117.5,4.4,26.9,743.5,415.08,300.8
2018,7,3,15,30,855.0,106.0,4.4,26.9,711.0,364.29,256.42
2018,7,3,15,45,848.5,100.5,4.3,26.4,668.0,306.77,207.01
2018,7,3,16,0,842.0,95.0,4.2,25.9,625.0,242.52,152.76
2018,7,3,16,15,824.0,91.5,4.1,25.45,576.0,184.57,106.32
2018,7,3,16,30,806.0,88.0,4.0,25.0,527.0,128.52,68.03
2018,7,3,16,45,767.5,86.0,3.95,24.6,471.5,75.19,45.9
2018,7,3,17,0,729.0,84.0,3.9,24.2,416.0,61.85,47.29
2018,7,3,17,15,699.5,79.0,3.8,23.65,366.0,54.32,41.13
2018,7,3,17,30,670.0,74.0,3.7,23.1,316.0,52.35,39.66
2018,7,3,17,45,636.0,67.0,3.6,22.5,268.0,48.69,36.67
2018,7,3,18,0,602.0,60.0,3.5,21.9,220.0,44.81,33.38
2018,7,3,18,15,531.0,53.5,3.35,21.2,172.5,41.02,30.02
2018,7,3,18,30,460.0,47.0,3.2,20.5,125.0,37.16,26.4
2018,7,3,18,45,351.0,37.5,3.1,19.75,85.5,30.42,19.99
2018,7,3,19,0,242.0,28.0,3.0,19.0,46.0,23.48,10.41
2018,7,3,19,15,128.5,15.0,3.0,18.45,24.0,13.64,0.0
2018,7,3,19,30,15.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,17.35,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,4,45,6.5,2.0,2.2,13.55,2.0,0.0,0.0
2018,7,4,5,0,13.0,4.0,2.3,13.7,4.0,5.93,0.0
2018,7,4,5,15,43.5,10.5,2.35,14.15,14.5,22.92,1.58
2018,7,4,5,30,74.0,17.0,2.4,14.6,25.0,48.4,31.42
2018,7,4,5,45,88.5,23.0,2.45,15.05,37.5,64.47,46.82
2018,7,4,6,0,103.0,29.0,2.5,15.5,50.0,82.28,63.17
2018,7,4,6,15,51.5,31.0,2.5,16.15,41.5,55.05,41.27
2018,7,4,6,30,0.0,33.0,2.5,16.8,33.0,29.07,19.13
2018,7,4,6,45,0.0,37.5,2.5,17.45,37.5,33.05,22.43
2018,7,4,7,0,0.0,42.0,2.5,18.1,42.0,37.04,25.66
2018,7,4,7,15,0.0,61.0,2.5,18.8,61.0,53.9,39.56
2018,7,4,7,30,0.0,80.0,2.5,19.5,80.0,70.8,53.26
2018,7,4,7,45,10.5,134.5,2.5,20.15,140.5,129.81,101.32
2018,7,4,8,0,21.0,189.0,2.5,20.8,201.0,191.21,149.98
2018,7,4,8,15,108.0,229.0,2.5,21.45,299.0,327.91,258.13
2018,7,4,8,30,195.0,269.0,2.5,22.1,397.0,447.91,349.1
2018,7,4,8,45,427.5,226.0,2.5,22.75,531.0,642.08,494.27
2018,7,4,9,0,660.0,183.0,2.5,23.4,665.0,825.39,622.79
2018,7,4,9,15,780.0,142.0,2.55,24.0,742.0,901.58,670.27
2018,7,4,9,30,900.0,101.0,2.6,24.6,819.0,975.36,715.87
2018,7,4,9,45,907.5,102.5,2.65,25.2,852.5,996.18,726.25
2018,7,4,10,0,915.0,104.0,2.7,25.8,886.0,1013.59,734.95
2018,7,4,10,15,920.5,104.5,2.75,26.3,913.0,1024.44,739.79
2018,7,4,10,30,926.0,105.0,2.8,26.8,940.0,1031.65,742.46
2018,7,4,10,45,930.5,105.5,2.85,27.3,961.0,1034.15,742.26
2018,7,4,11,0,935.0,106.0,2.9,27.8,982.0,1032.9,739.84
2018,7,4,11,15,938.0,106.0,2.9,28.15,995.5,1025.91,733.91
2018,7,4,11,30,941.0,106.0,2.9,28.5,1009.0,1015.21,725.81
2018,7,4,11,45,942.5,105.5,2.95,28.8,1015.0,998.95,714.87
2018,7,4,12,0,944.0,105.0,3.0,29.1,1021.0,979.18,701.79
2018,7,4,12,15,944.5,104.5,3.05,29.3,1020.0,955.1,686.27
2018,7,4,12,30,945.0,104.0,3.1,29.5,1019.0,927.77,668.67
2018,7,4,12,45,944.5,103.0,3.15,29.7,1010.5,895.99,648.14
2018,7,4,13,0,944.0,102.0,3.2,29.9,1002.0,861.24,625.56
2018,7,4,13,15,941.5,101.0,3.2,29.95,986.0,822.07,600.01
2018,7,4,13,30,939.0,100.0,3.2,30.0,970.0,780.31,572.56
2018,7,4,13,45,935.5,98.5,3.25,30.0,947.5,735.0,542.0
2018,7,4,14,0,932.0,97.0,3.3,30.0,925.0,687.55,507.98
2018,7,4,14,15,926.5,95.5,3.3,29.9,895.5,636.95,470.82
2018,7,4,14,30,921.0,94.0,3.3,29.8,866.0,584.8,431.44
2018,7,4,14,45,913.5,93.0,3.25,29.7,831.0,530.74,389.34
2018,7,4,15,0,906.0,92.0,3.2,29.6,796.0,475.79,345.26
2018,7,4,15,15,895.5,90.0,3.2,29.6,755.0,418.22,297.95
2018,7,4,15,30,885.0,88.0,3.2,29.6,714.0,360.58,249.41
2018,7,4,15,45,873.0,85.0,3.15,29.2,669.0,301.94,199.81
2018,7,4,16,0,861.0,82.0,3.1,28.8,624.0,243.91,151.04
2018,7,4,16,15,845.0,79.0,3.1,28.4,576.0,186.14,105.24
2018,7,4,16,30,829.0,76.0,3.1,28.0,528.0,129.88,67.29
2018,7,4,16,45,807.5,73.0,3.1,27.65,477.5,67.05,38.03
2018,7,4,17,0,786.0,70.0,3.1,27.3,427.0,51.75,38.17
2018,7,4,17,15,755.5,66.0,3.1,26.65,375.5,49.94,36.9
2018,7,4,17,30,725.0,62.0,3.1,26.0,324.0,48.04,35.5
2018,7,4,17,45,682.5,57.5,3.1,25.35,273.5,45.58,33.57
2018,7,4,18,0,640.0,53.0,3.1,24.7,223.0,43.08,31.48
2018,7,4,18,15,555.0,48.5,3.0,23.7,173.0,36.96,26.21
2018,7,4,18,30,470.0,44.0,2.9,22.7,123.0,34.56,23.92
2018,7,4,18,45,372.5,34.0,2.85,21.65,84.0,27.27,17.18
2018,7,4,19,0,275.0,24.0,2.8,20.6,45.0,19.7,7.66
2018,7,4,19,15,149.0,13.0,2.8,20.0,23.5,11.82,0.0
2018,7,4,19,30,23.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.0,2.8,18.75,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.5,5.0,0.65,13.35,5.5,0.0,0.0
2018,7,5,5,0,89.0,10.0,0.7,13.5,11.0,24.69,0.0
2018,7,5,5,15,234.0,20.5,0.8,14.05,40.5,84.45,15.61
2018,7,5,5,30,379.0,31.0,0.9,14.6,70.0,158.46,109.9
2018,7,5,5,45,425.5,36.0,1.0,15.2,102.5,202.89,153.13
2018,7,5,6,0,472.0,41.0,1.1,15.8,135.0,251.97,197.77
2018,7,5,6,15,236.0,46.0,1.05,16.6,93.0,170.12,136.21
2018,7,5,6,30,0.0,51.0,1.0,17.4,51.0,45.01,32.47
2018,7,5,6,45,0.0,65.5,1.0,18.2,65.5,57.89,43.27
2018,7,5,7,0,0.0,80.0,1.0,19.0,80.0,71.13,54.01
2018,7,5,7,15,3.5,115.0,0.95,19.8,116.5,106.69,82.88
2018,7,5,7,30,7.0,150.0,0.9,20.6,153.0,143.03,111.6
2018,7,5,7,45,71.5,178.5,0.85,21.45,219.0,228.46,179.85
2018,7,5,8,0,136.0,207.0,0.8,22.3,285.0,323.59,252.53
2018,7,5,8,15,369.0,189.5,0.75,23.1,425.5,528.78,405.66
2018,7,5,8,30,602.0,172.0,0.7,23.9,566.0,728.24,542.44
2018,7,5,8,45,760.0,127.0,0.7,24.75,659.0,831.89,605.25
2018,7,5,9,0,918.0,82.0,0.7,25.6,752.0,936.34,666.44
2018,7,5,9,15,926.0,84.0,0.7,26.4,791.0,965.52,679.38
2018,7,5,9,30,934.0,86.0,0.7,27.2,830.0,991.5,691.29
2018,7,5,9,45,939.5,88.0,0.75,28.0,863.5,1011.68,700.73
2018,7,5,10,0,945.0,90.0,0.8,28.8,897.0,1028.28,708.1
2018,7,5,10,15,950.5,90.5,0.8,29.55,924.5,1039.57,711.49
2018,7,5,10,30,956.0,91.0,0.8,30.3,952.0,1047.12,712.82
2018,7,5,10,45,960.0,91.0,0.85,31.0,973.0,1048.85,712.11
2018,7,5,11,0,964.0,91.0,0.9,31.7,994.0,1046.72,709.32
2018,7,5,11,15,966.0,91.0,0.95,32.15,1007.0,1038.79,703.99
2018,7,5,11,30,968.0,91.0,1.0,32.6,1020.0,1027.05,696.58
2018,7,5,11,45,968.5,91.0,1.0,33.05,1025.5,1010.15,685.3
2018,7,5,12,0,969.0,91.0,1.0,33.5,1031.0,989.65,672.05
2018,7,5,12,15,966.0,92.0,1.15,33.7,1028.0,963.45,658.71
2018,7,5,12,30,963.0,93.0,1.3,33.9,1025.0,934.04,643.09
2018,7,5,12,45,958.5,93.5,1.4,34.1,1014.5,899.85,623.5
2018,7,5,13,0,954.0,94.0,1.5,34.3,1004.0,862.84,601.88
2018,7,5,13,15,949.5,93.5,1.65,34.25,986.5,822.27,578.75
2018,7,5,13,30,945.0,93.0,1.8,34.2,969.0,779.24,553.45
2018,7,5,13,45,939.5,92.5,1.95,34.15,945.0,733.23,525.03
2018,7,5,14,0,934.0,92.0,2.1,34.1,921.0,685.22,492.79
2018,7,5,14,15,867.0,124.5,2.25,33.9,874.0,626.3,451.52
2018,7,5,14,30,800.0,157.0,2.4,33.7,827.0,570.19,411.13
2018,7,5,14,45,749.0,172.5,2.5,33.5,778.5,510.05,367.02
2018,7,5,15,0,698.0,188.0,2.6,33.3,730.0,455.59,325.88
2018,7,5,15,15,717.0,165.5,2.6,33.3,697.0,402.18,283.54
2018,7,5,15,30,736.0,143.0,2.6,33.3,664.0,346.19,237.89
2018,7,5,15,45,748.0,127.5,2.75,32.6,627.0,296.36,196.49
2018,7,5,16,0,760.0,112.0,2.9,31.9,590.0,239.82,149.81
2018,7,5,16,15,769.5,97.5,2.9,31.3,548.5,182.09,103.96
2018,7,5,16,30,779.0,83.0,2.9,30.7,507.0,123.29,63.09
2018,7,5,16,45,744.0,82.5,2.95,30.15,455.5,72.7,42.67
2018,7,5,17,0,709.0,82.0,3.0,29.6,404.0,60.16,44.79
2018,7,5,17,15,629.0,83.5,2.9,28.8,343.5,57.05,42.51
2018,7,5,17,30,549.0,85.0,2.8,28.0,283.0,59.94,45.23
2018,7,5,17,45,535.5,73.5,2.75,27.2,241.5,53.24,39.78
2018,7,5,18,0,522.0,62.0,2.7,26.4,200.0,46.07,33.79
2018,7,5,18,15,442.5,55.0,2.6,25.65,154.5,41.97,30.24
2018,7,5,18,30,363.0,48.0,2.5,24.9,109.0,37.79,26.41
2018,7,5,18,45,270.5,37.0,2.45,24.15,74.0,28.72,18.15
2018,7,5,19,0,178.0,26.0,2.4,23.4,39.0,20.44,7.89
2018,7,5,19,15,98.5,14.0,2.35,22.95,20.5,12.73,0.0
2018,7,5,19,30,19.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,22.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,20.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,6,4,45,5.0,2.5,1.45,19.4,2.5,0.0,0.0
2018,7,6,5,0,10.0,5.0,1.6,19.5,5.0,6.29,0.0
2018,7,6,5,15,15.0,17.5,1.55,19.8,18.5,20.03,0.0
2018,7,6,5,30,20.0,30.0,1.5,20.1,32.0,35.25,21.47
2018,7,6,5,45,24.0,48.0,1.5,20.4,52.0,56.22,40.02
2018,7,6,6,0,28.0,66.0,1.5,20.7,72.0,77.19,58.09
2018,7,6,6,15,44.0,84.5,1.4,21.2,96.5,104.46,81.01
2018,7,6,6,30,60.0,103.0,1.3,21.7,121.0,133.29,104.87
2018,7,6,6,45,251.5,105.5,1.2,22.25,200.5,262.29,209.91
2018,7,6,7,0,443.0,108.0,1.1,22.8,280.0,406.39,322.08
2018,7,6,7,15,601.5,90.5,1.3,23.65,359.5,519.22,407.09
2018,7,6,7,30,760.0,73.0,1.5,24.5,439.0,635.65,491.66
2018,7,6,7,45,789.0,73.0,1.65,25.4,489.5,689.09,526.04
2018,7,6,8,0,818.0,73.0,1.8,26.3,540.0,736.48,556.0
2018,7,6,8,15,835.0,75.0,2.0,27.3,587.0,781.6,584.03
2018,7,6,8,30,852.0,77.0,2.2,28.3,634.0,825.11,610.5
2018,7,6,8,45,799.5,105.0,2.35,29.35,656.0,842.46,618.67
2018,7,6,9,0,747.0,133.0,2.5,30.4,678.0,845.68,617.68
2018,7,6,9,15,817.0,111.0,2.6,31.2,736.5,893.58,646.47
2018,7,6,9,30,887.0,89.0,2.7,32.0,795.0,950.27,680.04
2018,7,6,9,45,886.0,95.5,2.75,32.8,826.0,968.36,688.09
2018,7,6,10,0,885.0,102.0,2.8,33.6,857.0,982.75,694.13
2018,7,6,10,15,891.5,103.0,2.9,34.1,884.5,995.02,700.19
2018,7,6,10,30,898.0,104.0,3.0,34.6,912.0,1003.75,704.12
2018,7,6,10,45,903.0,104.0,3.05,35.05,933.0,1006.37,704.08
2018,7,6,11,0,908.0,104.0,3.1,35.5,954.0,1005.34,701.94
2018,7,6,11,15,911.5,104.5,3.2,35.8,968.0,999.68,697.86
2018,7,6,11,30,915.0,105.0,3.3,36.1,982.0,990.37,691.62
2018,7,6,11,45,917.0,104.5,3.4,36.35,988.5,975.08,681.87
2018,7,6,12,0,919.0,104.0,3.5,36.6,995.0,956.35,670.02
2018,7,6,12,15,919.5,103.5,3.65,36.65,994.0,932.92,656.05
2018,7,6,12,30,920.0,103.0,3.8,36.7,993.0,906.32,639.99
2018,7,6,12,45,919.5,101.5,3.95,36.8,984.5,874.9,620.55
2018,7,6,13,0,919.0,100.0,4.1,36.9,976.0,840.57,599.07
2018,7,6,13,15,916.5,99.0,4.2,36.8,960.5,802.36,575.11
2018,7,6,13,30,914.0,98.0,4.3,36.7,945.0,761.63,549.21
2018,7,6,13,45,909.5,97.5,4.4,36.55,922.5,717.59,520.16
2018,7,6,14,0,905.0,97.0,4.5,36.4,900.0,671.53,487.76
2018,7,6,14,15,898.5,95.5,4.55,36.2,870.5,621.61,451.75
2018,7,6,14,30,892.0,94.0,4.6,36.0,841.0,570.29,413.68
2018,7,6,14,45,884.0,92.0,4.65,35.75,806.0,516.64,372.82
2018,7,6,15,0,876.0,90.0,4.7,35.5,771.0,462.22,330.13
2018,7,6,15,15,865.0,88.5,4.7,35.5,731.0,406.51,284.81
2018,7,6,15,30,854.0,87.0,4.7,35.5,691.0,350.81,238.47
2018,7,6,15,45,840.5,85.0,4.75,34.75,647.0,294.3,191.71
2018,7,6,16,0,827.0,83.0,4.8,34.0,603.0,238.57,145.79
2018,7,6,16,15,808.0,81.0,4.8,33.5,555.5,183.03,102.49
2018,7,6,16,30,789.0,79.0,4.8,33.0,508.0,121.54,60.82
2018,7,6,16,45,763.5,76.0,4.75,32.5,458.0,68.75,38.72
2018,7,6,17,0,738.0,73.0,4.7,32.0,408.0,53.6,38.91
2018,7,6,17,15,711.5,68.0,4.6,31.3,359.0,51.17,37.16
2018,7,6,17,30,685.0,63.0,4.5,30.6,310.0,48.6,35.24
2018,7,6,17,45,642.0,58.5,4.4,29.9,261.0,46.21,33.41
2018,7,6,18,0,599.0,54.0,4.3,29.2,212.0,40.06,28.3
2018,7,6,18,15,531.0,47.5,3.95,28.35,165.5,36.07,24.89
2018,7,6,18,30,463.0,41.0,3.6,27.5,119.0,31.98,21.21
2018,7,6,18,45,365.5,33.0,3.3,26.6,82.0,26.39,16.01
2018,7,6,19,0,268.0,25.0,3.0,25.7,45.0,20.68,7.79
2018,7,6,19,15,143.5,13.5,2.95,25.2,23.5,12.28,0.0
2018,7,6,19,30,19.0,2.0,2.9,24.7,2.0,0.0,0.0
2018,7,6,19,45,9.5,1.0,2.8,24.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,21.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,21.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.25,19.95,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.3,20.3,10.0,22.78,0.0
2018,7,7,5,15,204.0,20.0,1.45,20.9,36.5,76.11,3.44
2018,7,7,5,30,324.0,31.0,1.6,21.5,63.0,142.08,95.28
2018,7,7,5,45,380.5,40.5,1.75,22.15,99.0,191.84,141.39
2018,7,7,6,0,437.0,50.0,1.9,22.8,135.0,247.83,190.19
2018,7,7,6,15,511.0,55.5,2.05,23.65,183.5,313.08,245.02
2018,7,7,6,30,585.0,61.0,2.2,24.5,232.0,385.37,303.82
2018,7,7,6,45,659.0,60.5,2.3,25.3,288.0,455.55,359.25
2018,7,7,7,0,733.0,60.0,2.4,26.1,344.0,533.35,418.42
2018,7,7,7,15,760.5,62.5,2.5,26.95,394.0,589.24,459.05
2018,7,7,7,30,788.0,65.0,2.6,27.8,444.0,640.48,494.06
2018,7,7,7,45,618.5,123.5,2.7,28.65,441.0,622.29,476.82
2018,7,7,8,0,449.0,182.0,2.8,29.5,438.0,570.55,434.56
2018,7,7,8,15,420.5,211.5,2.9,30.3,467.5,595.13,449.4
2018,7,7,8,30,392.0,241.0,3.0,31.1,497.0,615.74,460.66
2018,7,7,8,45,572.5,188.5,3.1,31.85,590.5,737.35,546.9
2018,7,7,9,0,753.0,136.0,3.2,32.6,684.0,854.56,623.36
2018,7,7,9,15,830.5,108.0,3.3,33.15,743.0,903.17,652.29
2018,7,7,9,30,908.0,80.0,3.4,33.7,802.0,960.52,686.94
2018,7,7,9,45,916.0,80.5,3.5,34.2,835.5,981.26,697.83
2018,7,7,10,0,924.0,81.0,3.6,34.7,869.0,998.62,706.86
2018,7,7,10,15,929.0,82.0,3.65,34.95,896.0,1010.03,712.61
2018,7,7,10,30,934.0,83.0,3.7,35.2,923.0,1017.77,716.17
2018,7,7,10,45,928.5,89.5,3.8,35.45,941.0,1017.11,714.92
2018,7,7,11,0,923.0,96.0,3.9,35.7,959.0,1012.53,711.37
2018,7,7,11,15,934.5,90.5,3.95,35.9,975.5,1008.68,708.24
2018,7,7,11,30,946.0,85.0,4.0,36.1,992.0,1001.08,702.84
2018,7,7,11,45,947.0,85.5,4.1,36.25,998.5,985.66,693.06
2018,7,7,12,0,948.0,86.0,4.2,36.4,1005.0,966.68,681.09
2018,7,7,12,15,944.5,88.5,4.2,36.45,1003.0,942.07,665.34
2018,7,7,12,30,941.0,91.0,4.2,36.5,1001.0,914.29,647.59
2018,7,7,12,45,935.5,94.0,4.25,36.55,992.0,882.26,627.3
2018,7,7,13,0,930.0,97.0,4.3,36.6,983.0,847.48,605.14
2018,7,7,13,15,927.5,96.0,4.35,36.5,967.5,808.88,580.67
2018,7,7,13,30,925.0,95.0,4.4,36.4,952.0,767.73,554.29
2018,7,7,13,45,921.0,94.0,4.45,36.35,929.5,723.15,524.63
2018,7,7,14,0,917.0,93.0,4.5,36.3,907.0,676.47,491.48
2018,7,7,14,15,911.5,92.5,4.55,36.05,878.5,627.44,456.16
2018,7,7,14,30,906.0,92.0,4.6,35.8,850.0,576.86,418.65
2018,7,7,14,45,898.5,90.0,4.65,35.55,815.0,522.72,377.41
2018,7,7,15,0,891.0,88.0,4.7,35.3,780.0,467.72,334.25
2018,7,7,15,15,880.5,86.0,4.7,35.3,739.5,410.94,288.08
2018,7,7,15,30,870.0,84.0,4.7,35.3,699.0,354.12,240.8
2018,7,7,15,45,857.5,82.5,4.75,34.55,655.5,297.34,193.66
2018,7,7,16,0,845.0,81.0,4.8,33.8,612.0,241.18,147.24
2018,7,7,16,15,829.5,77.5,4.8,33.2,564.5,183.95,102.44
2018,7,7,16,30,814.0,74.0,4.8,32.6,517.0,128.21,65.16
2018,7,7,16,45,792.0,71.0,4.8,32.05,467.0,66.17,36.23
2018,7,7,17,0,770.0,68.0,4.8,31.5,417.0,50.17,36.16
2018,7,7,17,15,740.0,64.5,4.7,30.7,366.5,48.7,35.21
2018,7,7,17,30,710.0,61.0,4.6,29.9,316.0,47.17,34.16
2018,7,7,17,45,668.0,56.0,4.5,29.1,266.0,44.29,31.91
2018,7,7,18,0,626.0,51.0,4.4,28.3,216.0,41.31,29.48
2018,7,7,18,15,562.0,45.5,4.1,27.4,169.5,34.58,23.73
2018,7,7,18,30,498.0,40.0,3.8,26.5,123.0,31.25,20.69
2018,7,7,18,45,396.0,32.5,3.55,25.6,84.5,26.03,15.78
2018,7,7,19,0,294.0,25.0,3.3,24.7,46.0,20.74,7.72
2018,7,7,19,15,158.0,14.0,3.15,24.1,24.0,12.73,0.0
2018,7,7,19,30,22.0,3.0,3.0,23.5,2.0,0.0,0.0
2018,7,7,19,45,11.0,1.5,2.85,22.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,21.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.0,1.8,17.1,4.5,0.0,0.0
2018,7,8,5,0,80.0,8.0,1.9,17.3,9.0,21.13,0.0
2018,7,8,5,15,217.0,19.0,2.0,17.8,37.0,77.77,0.0
2018,7,8,5,30,354.0,30.0,2.1,18.3,65.0,149.54,101.02
2018,7,8,5,45,444.0,37.0,2.15,18.85,106.5,209.77,156.31
2018,7,8,6,0,534.0,44.0,2.2,19.4,148.0,279.84,217.21
2018,7,8,6,15,591.5,50.0,2.3,20.3,196.0,343.22,271.77
2018,7,8,6,30,649.0,56.0,2.4,21.2,244.0,410.26,327.35
2018,7,8,6,45,688.5,59.5,2.45,22.1,294.0,470.79,375.72
2018,7,8,7,0,728.0,63.0,2.5,23.0,344.0,533.67,423.87
2018,7,8,7,15,757.0,66.5,2.6,23.95,395.5,591.61,466.47
2018,7,8,7,30,786.0,70.0,2.7,24.9,447.0,650.17,507.24
2018,7,8,7,45,807.0,73.0,2.8,25.9,496.5,696.72,537.06
2018,7,8,8,0,828.0,76.0,2.9,26.9,546.0,747.8,569.41
2018,7,8,8,15,844.0,78.5,3.0,27.75,593.5,793.12,597.34
2018,7,8,8,30,860.0,81.0,3.1,28.6,641.0,836.72,623.62
2018,7,8,8,45,873.0,83.0,3.2,29.5,685.0,875.08,645.82
2018,7,8,9,0,886.0,85.0,3.3,30.4,729.0,911.02,666.12
2018,7,8,9,15,893.5,87.5,3.4,31.15,767.5,939.71,681.85
2018,7,8,9,30,901.0,90.0,3.5,31.9,806.0,965.26,695.49
2018,7,8,9,45,905.5,93.5,3.65,32.65,839.0,985.72,706.12
2018,7,8,10,0,910.0,97.0,3.8,33.4,872.0,1002.64,714.52
2018,7,8,10,15,916.0,97.5,3.9,33.8,899.5,1014.22,720.28
2018,7,8,10,30,922.0,98.0,4.0,34.2,927.0,1022.19,723.87
2018,7,8,10,45,927.0,98.5,4.1,34.6,948.5,1025.47,724.61
2018,7,8,11,0,932.0,99.0,4.2,35.0,970.0,1025.0,723.1
2018,7,8,11,15,934.5,99.5,4.3,35.2,983.5,1018.31,718.39
2018,7,8,11,30,937.0,100.0,4.4,35.4,997.0,1007.9,711.44
2018,7,8,11,45,939.0,100.0,4.5,35.6,1004.0,992.87,701.64
2018,7,8,12,0,941.0,100.0,4.6,35.8,1011.0,974.28,689.65
2018,7,8,12,15,939.5,100.5,4.7,35.8,1009.5,949.55,674.31
2018,7,8,12,30,938.0,101.0,4.8,35.8,1008.0,921.63,656.91
2018,7,8,12,45,934.0,102.0,4.85,35.8,998.5,888.99,636.28
2018,7,8,13,0,930.0,103.0,4.9,35.8,989.0,853.57,613.7
2018,7,8,13,15,927.0,102.5,4.95,35.7,973.0,814.97,589.08
2018,7,8,13,30,924.0,102.0,5.0,35.6,957.0,773.83,562.54
2018,7,8,13,45,919.5,100.5,5.05,35.45,934.0,728.43,532.18
2018,7,8,14,0,915.0,99.0,5.1,35.3,911.0,680.99,498.46
2018,7,8,14,15,909.0,97.5,5.1,35.1,881.5,630.83,461.83
2018,7,8,14,30,903.0,96.0,5.1,34.9,852.0,579.19,423.09
2018,7,8,14,45,895.0,94.5,5.1,34.65,817.0,525.3,381.64
2018,7,8,15,0,887.0,93.0,5.1,34.4,782.0,470.59,338.29
2018,7,8,15,15,876.0,91.5,5.1,34.4,741.5,414.16,292.09
2018,7,8,15,30,865.0,90.0,5.1,34.4,701.0,357.71,244.83
2018,7,8,15,45,851.5,87.5,5.05,33.7,656.5,300.04,196.76
2018,7,8,16,0,838.0,85.0,5.0,33.0,612.0,243.15,149.58
2018,7,8,16,15,820.5,82.5,4.95,32.45,564.5,186.67,105.25
2018,7,8,16,30,803.0,80.0,4.9,31.9,517.0,124.13,62.51
2018,7,8,16,45,779.5,76.5,4.85,31.35,466.5,70.06,39.45
2018,7,8,17,0,756.0,73.0,4.8,30.8,416.0,53.77,39.27
2018,7,8,17,15,724.0,69.0,4.65,30.05,365.0,52.07,38.13
2018,7,8,17,30,692.0,65.0,4.5,29.3,314.0,50.29,36.87
2018,7,8,17,45,647.0,60.5,4.4,28.55,264.0,47.96,35.09
2018,7,8,18,0,602.0,56.0,4.3,27.8,214.0,41.69,29.86
2018,7,8,18,15,535.5,49.5,4.05,26.85,167.5,37.78,26.5
2018,7,8,18,30,469.0,43.0,3.8,25.9,121.0,33.77,22.87
2018,7,8,18,45,366.5,34.0,3.55,25.0,82.5,27.35,16.89
2018,7,8,19,0,264.0,25.0,3.3,24.1,44.0,20.74,7.55
2018,7,8,19,15,141.5,13.5,3.25,23.45,23.0,12.28,0.0
2018,7,8,19,30,19.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,8,19,45,9.5,1.0,3.1,22.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,21.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,20.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,18.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,1.75,17.45,4.5,0.0,0.0
2018,7,9,5,0,77.0,8.0,1.9,17.7,9.0,20.56,0.0
2018,7,9,5,15,214.5,19.0,2.0,18.25,36.5,76.75,0.0
2018,7,9,5,30,352.0,30.0,2.1,18.8,64.0,148.76,99.7
2018,7,9,5,45,444.5,37.5,2.2,19.35,106.0,210.28,156.25
2018,7,9,6,0,537.0,45.0,2.3,19.9,148.0,281.98,218.39
2018,7,9,6,15,595.5,50.5,2.35,20.75,196.5,345.43,272.97
2018,7,9,6,30,654.0,56.0,2.4,21.6,245.0,412.56,328.58
2018,7,9,6,45,693.5,60.0,2.45,22.5,295.5,473.97,377.54
2018,7,9,7,0,733.0,64.0,2.5,23.4,346.0,537.74,426.25
2018,7,9,7,15,761.5,68.0,2.65,24.3,397.5,596.23,469.41
2018,7,9,7,30,790.0,72.0,2.8,25.2,449.0,655.3,510.81
2018,7,9,7,45,811.0,75.0,2.9,26.1,499.0,707.76,544.99
2018,7,9,8,0,832.0,78.0,3.0,27.0,549.0,753.29,573.51
2018,7,9,8,15,848.5,80.0,3.2,27.95,596.5,798.62,601.73
2018,7,9,8,30,865.0,82.0,3.4,28.9,644.0,842.26,628.3
2018,7,9,8,45,877.5,83.5,3.6,29.8,687.5,879.8,650.49
2018,7,9,9,0,890.0,85.0,3.8,30.7,731.0,914.88,670.8
2018,7,9,9,15,900.5,85.5,3.9,31.35,770.0,944.27,687.3
2018,7,9,9,30,911.0,86.0,4.0,32.0,809.0,970.68,701.78
2018,7,9,9,45,920.0,86.5,4.1,32.65,843.5,992.46,713.22
2018,7,9,10,0,929.0,87.0,4.2,33.3,878.0,1010.86,722.5
2018,7,9,10,15,934.0,88.5,4.25,33.75,905.5,1022.85,728.03
2018,7,9,10,30,939.0,90.0,4.3,34.2,933.0,1031.12,731.32
2018,7,9,10,45,943.0,90.5,4.4,34.7,954.0,1033.56,731.17
2018,7,9,11,0,947.0,91.0,4.5,35.2,975.0,1032.19,728.75
2018,7,9,11,15,949.0,91.5,4.6,35.45,988.5,1025.05,723.55
2018,7,9,11,30,951.0,92.0,4.7,35.7,1002.0,1014.14,716.08
2018,7,9,11,45,951.5,91.5,4.8,36.0,1007.5,997.12,704.62
2018,7,9,12,0,952.0,91.0,4.9,36.3,1013.0,976.56,691.32
2018,7,9,12,15,950.0,92.5,4.95,36.35,1011.5,952.21,675.96
2018,7,9,12,30,948.0,94.0,5.0,36.4,1010.0,924.62,658.51
2018,7,9,12,45,944.0,95.0,5.1,36.4,1000.5,891.77,638.0
2018,7,9,13,0,940.0,96.0,5.2,36.4,991.0,856.1,615.47
2018,7,9,13,15,936.5,96.0,5.25,36.25,975.0,817.24,590.74
2018,7,9,13,30,933.0,96.0,5.3,36.1,959.0,775.85,564.07
2018,7,9,13,45,924.5,97.5,5.35,35.95,935.0,729.95,533.41
2018,7,9,14,0,916.0,99.0,5.4,35.8,911.0,682.28,499.37
2018,7,9,14,15,885.5,111.0,5.45,35.55,874.5,628.74,460.27
2018,7,9,14,30,855.0,123.0,5.5,35.3,838.0,575.69,420.55
2018,7,9,14,45,848.5,119.5,5.5,35.0,803.5,523.16,380.29
2018,7,9,15,0,842.0,116.0,5.5,34.7,769.0,469.74,338.11
2018,7,9,15,15,828.5,114.0,5.5,34.7,728.0,409.81,289.69
2018,7,9,15,30,815.0,112.0,5.5,34.7,687.0,353.81,243.12
2018,7,9,15,45,799.0,107.5,5.5,33.95,641.0,295.85,195.3
2018,7,9,16,0,783.0,103.0,5.5,33.2,595.0,239.13,148.67
2018,7,9,16,15,739.0,105.0,5.45,32.65,540.0,184.78,107.16
2018,7,9,16,30,695.0,107.0,5.4,32.1,485.0,129.14,70.27
2018,7,9,16,45,678.5,99.5,5.35,31.6,438.5,78.21,47.07
2018,7,9,17,0,662.0,92.0,5.3,31.1,392.0,61.25,45.42
2018,7,9,17,15,564.0,96.5,5.1,30.4,330.0,66.3,49.94
2018,7,9,17,30,466.0,101.0,4.9,29.7,268.0,71.56,54.64
2018,7,9,17,45,333.0,96.0,4.75,29.0,206.0,68.79,52.56
2018,7,9,18,0,200.0,91.0,4.6,28.3,144.0,69.09,52.91
2018,7,9,18,15,166.0,74.0,4.25,27.45,111.5,57.06,42.69
2018,7,9,18,30,132.0,57.0,3.9,26.6,79.0,44.65,31.9
2018,7,9,18,45,102.5,40.5,3.55,25.75,54.0,32.25,20.82
2018,7,9,19,0,73.0,24.0,3.2,24.9,29.0,19.51,6.5
2018,7,9,19,15,46.0,12.5,3.05,24.4,15.0,11.37,0.0
2018,7,9,19,30,19.0,1.0,2.9,23.9,1.0,0.0,0.0
2018,7,9,19,45,9.5,0.5,2.75,23.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.0,1.4,18.2,4.5,0.0,0.0
2018,7,10,5,0,90.0,8.0,1.5,18.5,9.0,22.75,0.0
2018,7,10,5,15,237.5,17.5,1.65,19.05,36.5,80.17,0.0
2018,7,10,5,30,385.0,27.0,1.8,19.6,64.0,154.97,102.5
2018,7,10,5,45,475.5,33.5,1.95,20.15,106.0,214.01,157.85
2018,7,10,6,0,566.0,40.0,2.1,20.7,148.0,285.71,220.09
2018,7,10,6,15,623.5,44.5,2.25,21.5,196.5,349.33,274.97
2018,7,10,6,30,681.0,49.0,2.4,22.3,245.0,418.02,331.97
2018,7,10,6,45,720.0,52.5,2.5,23.05,296.0,479.78,381.51
2018,7,10,7,0,759.0,56.0,2.6,23.8,347.0,543.87,430.83
2018,7,10,7,15,787.0,59.0,2.7,24.55,398.5,597.32,470.5
2018,7,10,7,30,815.0,62.0,2.8,25.3,450.0,655.59,510.87
2018,7,10,7,45,836.0,64.0,2.9,26.0,500.5,707.58,545.13
2018,7,10,8,0,857.0,66.0,3.0,26.7,551.0,758.79,578.11
2018,7,10,8,15,872.5,68.0,3.05,27.35,598.5,804.36,606.36
2018,7,10,8,30,888.0,70.0,3.1,28.0,646.0,848.1,632.88
2018,7,10,8,45,900.5,71.5,3.15,28.6,690.5,886.5,655.52
2018,7,10,9,0,913.0,73.0,3.2,29.2,735.0,922.37,676.22
2018,7,10,9,15,919.5,76.0,3.25,29.8,774.0,951.57,692.35
2018,7,10,9,30,926.0,79.0,3.3,30.4,813.0,977.49,706.29
2018,7,10,9,45,928.5,84.0,3.35,30.95,846.5,998.33,717.07
2018,7,10,10,0,931.0,89.0,3.4,31.5,880.0,1015.44,725.5
2018,7,10,10,15,937.0,89.5,3.45,31.95,908.0,1027.37,731.02
2018,7,10,10,30,943.0,90.0,3.5,32.4,936.0,1035.61,734.32
2018,7,10,10,45,947.5,90.0,3.55,32.9,957.0,1038.06,733.94
2018,7,10,11,0,952.0,90.0,3.6,33.4,978.0,1036.69,731.33
2018,7,10,11,15,954.5,91.0,3.65,33.6,992.5,1030.55,726.75
2018,7,10,11,30,957.0,92.0,3.7,33.8,1007.0,1020.58,719.91
2018,7,10,11,45,958.5,91.5,3.75,34.05,1013.5,1004.44,709.13
2018,7,10,12,0,960.0,91.0,3.8,34.3,1020.0,984.69,696.17
2018,7,10,12,15,958.0,92.5,3.85,34.4,1018.5,960.16,680.66
2018,7,10,12,30,956.0,94.0,3.9,34.5,1017.0,932.35,663.05
2018,7,10,12,45,953.0,94.5,4.0,34.55,1008.0,899.65,642.61
2018,7,10,13,0,950.0,95.0,4.1,34.6,999.0,864.02,620.14
2018,7,10,13,15,912.5,117.0,4.2,34.5,973.5,817.83,590.82
2018,7,10,13,30,875.0,139.0,4.3,34.4,948.0,770.76,560.57
2018,7,10,13,45,871.0,136.5,4.4,34.25,925.0,726.62,530.28
2018,7,10,14,0,867.0,134.0,4.5,34.1,902.0,680.53,497.8
2018,7,10,14,15,895.0,112.0,4.55,33.85,882.0,635.85,465.86
2018,7,10,14,30,923.0,90.0,4.6,33.6,862.0,586.25,429.18
2018,7,10,14,45,915.5,88.5,4.65,33.35,826.5,531.55,387.24
2018,7,10,15,0,908.0,87.0,4.7,33.1,791.0,475.95,343.24
2018,7,10,15,15,897.0,86.0,4.7,33.1,750.5,418.73,296.3
2018,7,10,15,30,886.0,85.0,4.7,33.1,710.0,361.46,248.21
2018,7,10,15,45,873.0,82.5,4.8,32.2,665.0,302.68,199.26
2018,7,10,16,0,860.0,80.0,4.9,31.3,620.0,244.6,150.94
2018,7,10,16,15,843.0,77.5,4.95,30.65,571.5,186.86,105.26
2018,7,10,16,30,826.0,75.0,5.0,30.0,523.0,130.74,67.31
2018,7,10,16,45,803.0,71.5,5.0,29.35,472.0,67.47,37.22
2018,7,10,17,0,780.0,68.0,5.0,28.7,421.0,50.3,36.73
2018,7,10,17,15,749.0,64.5,4.95,27.8,369.5,48.82,35.77
2018,7,10,17,30,718.0,61.0,4.9,26.9,318.0,47.28,34.71
2018,7,10,17,45,673.5,56.5,4.9,26.0,267.5,44.79,32.79
2018,7,10,18,0,629.0,52.0,4.9,25.1,217.0,42.26,30.71
2018,7,10,18,15,451.5,53.0,4.7,24.15,158.0,40.44,29.1
2018,7,10,18,30,274.0,54.0,4.5,23.2,99.0,41.17,29.43
2018,7,10,18,45,172.5,39.0,4.3,22.25,64.0,30.12,19.38
2018,7,10,19,0,71.0,24.0,4.1,21.3,29.0,19.5,6.41
2018,7,10,19,15,44.5,12.5,3.95,20.7,15.0,11.37,0.0
2018,7,10,19,30,18.0,1.0,3.8,20.1,1.0,0.0,0.0
2018,7,10,19,45,9.0,0.5,3.7,19.55,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,11,4,45,37.5,4.0,1.4,15.05,4.0,0.0,0.0
2018,7,11,5,0,75.0,8.0,1.5,15.3,8.0,20.14,0.0
2018,7,11,5,15,215.5,18.5,1.55,15.9,35.0,75.64,0.0
2018,7,11,5,30,356.0,29.0,1.6,16.5,62.0,148.56,98.88
2018,7,11,5,45,450.5,35.5,1.65,17.05,103.5,209.72,156.44
2018,7,11,6,0,545.0,42.0,1.7,17.6,145.0,281.25,218.84
2018,7,11,6,15,316.5,54.0,1.7,18.45,118.0,216.67,172.82
2018,7,11,6,30,88.0,66.0,1.7,19.3,91.0,113.75,89.96
2018,7,11,6,45,102.0,92.5,1.7,20.15,127.0,154.56,123.87
2018,7,11,7,0,116.0,119.0,1.7,21.0,163.0,196.51,157.56
2018,7,11,7,15,375.0,108.0,1.75,22.0,280.5,382.37,306.86
2018,7,11,7,30,634.0,97.0,1.8,23.0,398.0,576.73,453.53
2018,7,11,7,45,740.5,83.5,1.85,24.0,473.0,665.14,514.05
2018,7,11,8,0,847.0,70.0,1.9,25.0,548.0,755.74,573.46
2018,7,11,8,15,863.5,72.0,1.95,25.9,596.0,801.78,600.71
2018,7,11,8,30,880.0,74.0,2.0,26.8,644.0,846.1,626.62
2018,7,11,8,45,892.5,75.5,2.05,27.7,688.0,884.27,647.99
2018,7,11,9,0,905.0,77.0,2.1,28.6,732.0,919.94,667.44
2018,7,11,9,15,911.5,80.5,2.2,29.45,771.0,949.52,683.37
2018,7,11,9,30,918.0,84.0,2.3,30.3,810.0,975.83,697.15
2018,7,11,9,45,922.0,87.5,2.4,31.15,843.5,996.31,707.2
2018,7,11,10,0,926.0,91.0,2.5,32.0,877.0,1013.16,715.02
2018,7,11,10,15,931.5,92.0,2.6,32.6,905.0,1025.12,720.57
2018,7,11,10,30,937.0,93.0,2.7,33.2,933.0,1033.38,723.93
2018,7,11,10,45,941.0,93.5,2.8,33.8,954.0,1035.84,723.81
2018,7,11,11,0,945.0,94.0,2.9,34.4,975.0,1034.51,721.49
2018,7,11,11,15,947.5,95.0,2.95,34.7,989.5,1028.38,716.78
2018,7,11,11,30,950.0,96.0,3.0,35.0,1004.0,1018.47,709.88
2018,7,11,11,45,951.0,96.0,3.05,35.3,1010.5,1002.4,699.28
2018,7,11,12,0,952.0,96.0,3.1,35.6,1017.0,982.76,686.56
2018,7,11,12,15,951.5,96.0,3.15,35.65,1015.5,958.29,671.56
