Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,30,951.0,96.0,3.2,35.7,1014.0,930.54,654.5
2018,7,11,12,45,948.5,96.5,3.2,35.75,1005.5,898.38,634.27
2018,7,11,13,0,946.0,97.0,3.2,35.8,997.0,863.29,612.1
2018,7,11,13,15,943.0,96.0,3.25,35.65,980.5,823.66,587.62
2018,7,11,13,30,940.0,95.0,3.3,35.5,964.0,781.47,561.19
2018,7,11,13,45,935.0,94.5,3.35,35.35,941.0,735.91,531.75
2018,7,11,14,0,930.0,94.0,3.4,35.2,918.0,688.29,498.62
2018,7,11,14,15,923.5,93.5,3.4,34.95,888.5,637.92,462.65
2018,7,11,14,30,917.0,93.0,3.4,34.7,859.0,586.06,424.53
2018,7,11,14,45,908.5,91.0,3.45,34.45,823.0,530.69,382.82
2018,7,11,15,0,900.0,89.0,3.5,34.2,787.0,474.55,339.11
2018,7,11,15,15,889.0,88.0,3.5,34.2,746.5,417.71,293.1
2018,7,11,15,30,878.0,87.0,3.5,34.2,706.0,360.83,245.91
2018,7,11,15,45,863.5,85.0,3.5,33.3,660.5,302.42,197.8
2018,7,11,16,0,849.0,83.0,3.5,32.4,615.0,244.89,150.45
2018,7,11,16,15,829.5,80.5,3.5,31.75,566.0,187.33,105.45
2018,7,11,16,30,810.0,78.0,3.5,31.1,517.0,123.96,62.14
2018,7,11,16,45,784.0,75.5,3.5,30.5,466.0,69.99,39.2
2018,7,11,17,0,758.0,73.0,3.5,29.9,415.0,53.85,39.49
2018,7,11,17,15,725.0,69.0,3.45,29.05,363.5,52.14,38.36
2018,7,11,17,30,692.0,65.0,3.4,28.2,312.0,50.36,37.12
2018,7,11,17,45,643.5,60.5,3.3,27.3,261.5,43.89,31.83
2018,7,11,18,0,595.0,56.0,3.2,26.4,211.0,41.73,30.09
2018,7,11,18,15,523.5,49.5,3.05,25.45,164.0,37.81,26.7
2018,7,11,18,30,452.0,43.0,2.9,24.5,117.0,33.82,23.04
2018,7,11,18,45,343.5,34.5,2.75,23.5,79.5,27.87,17.39
2018,7,11,19,0,235.0,26.0,2.6,22.5,42.0,21.8,7.43
2018,7,11,19,15,124.5,14.0,2.45,22.0,22.0,12.73,0.0
2018,7,11,19,30,14.0,2.0,2.3,21.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,20.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,19.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,12,4,45,11.5,2.5,1.25,18.7,2.5,0.0,0.0
2018,7,12,5,0,23.0,5.0,1.4,18.9,5.0,8.48,0.0
2018,7,12,5,15,83.5,17.0,1.5,19.3,23.5,42.92,0.0
2018,7,12,5,30,144.0,29.0,1.6,19.7,42.0,86.31,55.92
2018,7,12,5,45,121.0,42.0,1.7,20.15,57.5,93.79,68.43
2018,7,12,6,0,98.0,55.0,1.8,20.6,73.0,98.76,75.01
2018,7,12,6,15,71.0,75.5,1.8,21.05,90.5,113.81,88.64
2018,7,12,6,30,44.0,96.0,1.8,21.5,108.0,117.8,92.27
2018,7,12,6,45,99.5,117.0,1.85,21.95,152.5,181.1,144.3
2018,7,12,7,0,155.0,138.0,1.9,22.4,197.0,242.0,193.41
2018,7,12,7,15,193.0,163.5,2.0,23.0,247.5,301.44,239.91
2018,7,12,7,30,231.0,189.0,2.1,23.6,298.0,375.8,296.51
2018,7,12,7,45,209.5,208.5,2.2,24.2,316.0,377.43,295.91
2018,7,12,8,0,188.0,228.0,2.3,24.8,334.0,388.63,302.54
2018,7,12,8,15,209.5,248.0,2.35,25.25,375.5,433.47,335.12
2018,7,12,8,30,231.0,268.0,2.4,25.7,417.0,493.64,377.91
2018,7,12,8,45,362.0,246.0,2.45,26.15,498.5,591.19,449.97
2018,7,12,9,0,493.0,224.0,2.5,26.6,580.0,711.8,535.23
2018,7,12,9,15,552.0,216.5,2.6,27.1,636.0,775.42,577.56
2018,7,12,9,30,611.0,209.0,2.7,27.6,692.0,833.57,615.94
2018,7,12,9,45,676.0,188.0,2.75,28.05,744.0,882.25,646.22
2018,7,12,10,0,741.0,167.0,2.8,28.5,796.0,922.98,670.77
2018,7,12,10,15,768.0,160.0,2.9,28.95,830.5,946.03,684.07
2018,7,12,10,30,795.0,153.0,3.0,29.4,865.0,966.07,695.56
2018,7,12,10,45,798.5,155.5,3.1,29.85,885.0,969.41,696.35
2018,7,12,11,0,802.0,158.0,3.2,30.3,905.0,969.3,695.15
2018,7,12,11,15,813.0,154.0,3.2,30.45,921.0,966.55,692.51
2018,7,12,11,30,824.0,150.0,3.2,30.6,937.0,949.06,680.51
2018,7,12,11,45,826.0,150.0,3.2,30.8,943.5,935.18,670.9
2018,7,12,12,0,828.0,150.0,3.2,31.0,950.0,918.17,659.33
2018,7,12,12,15,830.5,148.0,3.05,30.95,950.0,896.83,644.73
2018,7,12,12,30,833.0,146.0,2.9,30.9,950.0,872.58,628.3
2018,7,12,12,45,835.0,143.0,2.8,30.9,943.0,844.2,609.43
2018,7,12,13,0,837.0,140.0,2.7,30.9,936.0,813.07,588.76
2018,7,12,13,15,835.5,138.0,2.6,31.0,921.0,777.39,564.82
2018,7,12,13,30,834.0,136.0,2.5,31.1,906.0,739.36,539.23
2018,7,12,13,45,831.5,133.0,2.4,31.15,885.0,697.59,509.51
2018,7,12,14,0,829.0,130.0,2.3,31.2,864.0,653.86,477.89
2018,7,12,14,15,817.5,130.5,2.25,31.3,834.0,605.76,442.61
2018,7,12,14,30,806.0,131.0,2.2,31.4,804.0,555.75,405.18
2018,7,12,14,45,787.0,132.0,2.15,31.45,766.0,502.11,364.32
2018,7,12,15,0,768.0,133.0,2.1,31.5,728.0,449.02,322.81
2018,7,12,15,15,745.5,136.0,2.1,31.5,688.0,397.06,281.28
2018,7,12,15,30,723.0,139.0,2.1,31.5,648.0,341.89,236.61
2018,7,12,15,45,649.5,154.5,2.05,31.4,589.5,288.16,194.07
2018,7,12,16,0,576.0,170.0,2.0,31.3,531.0,242.48,158.77
2018,7,12,16,15,623.0,138.5,2.05,31.1,500.5,187.41,113.93
2018,7,12,16,30,670.0,107.0,2.1,30.9,470.0,127.52,69.93
2018,7,12,16,45,653.0,98.5,2.15,30.65,423.5,77.25,46.62
2018,7,12,17,0,636.0,90.0,2.2,30.4,377.0,59.73,44.28
2018,7,12,17,15,611.0,85.0,2.15,29.85,333.0,58.19,43.28
2018,7,12,17,30,586.0,80.0,2.1,29.3,289.0,56.54,42.12
2018,7,12,17,45,534.5,73.5,2.1,28.75,241.0,53.44,39.68
2018,7,12,18,0,483.0,67.0,2.1,28.2,193.0,50.23,37.02
2018,7,12,18,15,411.0,58.5,2.0,27.45,149.0,45.1,32.6
2018,7,12,18,30,339.0,50.0,1.9,26.7,105.0,38.33,26.58
2018,7,12,18,45,231.5,38.0,1.75,25.9,69.5,29.49,18.48
2018,7,12,19,0,124.0,26.0,1.6,25.1,34.0,20.44,6.12
2018,7,12,19,15,65.5,14.0,1.65,24.6,18.0,12.73,0.0
2018,7,12,19,30,7.0,2.0,1.7,24.1,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.7,23.6,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,13,4,45,6.0,1.5,1.45,18.35,1.5,0.0,0.0
2018,7,13,5,0,12.0,3.0,1.4,18.4,3.0,4.77,0.0
2018,7,13,5,15,103.0,17.5,1.3,18.85,26.0,47.75,0.0
2018,7,13,5,30,194.0,32.0,1.2,19.3,49.0,104.61,67.72
2018,7,13,5,45,179.5,38.5,1.15,19.75,62.5,116.97,85.9
2018,7,13,6,0,165.0,45.0,1.1,20.2,76.0,128.26,98.35
2018,7,13,6,15,120.0,66.5,1.0,20.8,92.5,132.94,104.09
2018,7,13,6,30,75.0,88.0,0.9,21.4,109.0,132.17,103.99
2018,7,13,6,45,171.0,112.5,0.85,22.0,173.5,225.54,179.8
2018,7,13,7,0,267.0,137.0,0.8,22.6,238.0,319.79,253.53
2018,7,13,7,15,425.0,126.0,0.75,23.35,314.0,436.04,341.74
2018,7,13,7,30,583.0,115.0,0.7,24.1,390.0,561.29,432.03
2018,7,13,7,45,658.0,106.5,0.6,24.9,449.5,632.87,479.1
2018,7,13,8,0,733.0,98.0,0.5,25.7,509.0,705.23,523.17
2018,7,13,8,15,753.0,100.5,0.5,26.5,555.5,751.06,549.3
2018,7,13,8,30,773.0,103.0,0.5,27.3,602.0,795.65,574.27
2018,7,13,8,45,789.0,105.0,0.45,28.1,645.0,834.58,594.18
2018,7,13,9,0,805.0,107.0,0.4,28.9,688.0,871.46,612.35
2018,7,13,9,15,813.0,111.0,0.5,29.65,725.5,891.87,623.1
2018,7,13,9,30,821.0,115.0,0.6,30.4,763.0,917.92,637.54
2018,7,13,9,45,825.5,119.5,0.65,31.15,795.0,938.07,647.29
2018,7,13,10,0,830.0,124.0,0.7,31.9,827.0,954.93,655.14
2018,7,13,10,15,838.0,125.0,0.85,32.4,855.0,968.29,663.57
2018,7,13,10,30,846.0,126.0,1.0,32.9,883.0,978.31,669.99
2018,7,13,10,45,852.5,126.0,1.15,33.4,904.0,982.39,672.85
2018,7,13,11,0,859.0,126.0,1.3,33.9,925.0,983.0,673.63
2018,7,13,11,15,863.0,126.5,1.45,34.2,939.5,978.11,671.63
2018,7,13,11,30,867.0,127.0,1.6,34.5,954.0,969.72,667.49
2018,7,13,11,45,869.5,126.0,1.75,34.85,960.5,955.04,659.32
2018,7,13,12,0,872.0,125.0,1.9,35.2,967.0,937.07,649.07
2018,7,13,12,15,874.0,123.5,2.0,35.3,967.0,914.98,636.32
2018,7,13,12,30,876.0,122.0,2.1,35.4,967.0,889.82,621.58
2018,7,13,12,45,878.0,119.0,2.25,35.45,959.5,860.31,604.51
2018,7,13,13,0,880.0,116.0,2.4,35.5,952.0,827.9,585.32
2018,7,13,13,15,877.5,115.0,2.5,35.45,937.0,790.9,562.79
2018,7,13,13,30,875.0,114.0,2.6,35.4,922.0,751.49,538.37
2018,7,13,13,45,871.0,112.5,2.7,35.35,900.0,708.33,510.09
2018,7,13,14,0,867.0,111.0,2.8,35.3,878.0,663.2,478.94
2018,7,13,14,15,860.5,109.5,2.85,35.1,849.5,614.79,444.67
2018,7,13,14,30,854.0,108.0,2.9,34.9,821.0,565.05,408.39
2018,7,13,14,45,846.0,105.5,2.95,34.75,786.5,512.61,368.94
2018,7,13,15,0,838.0,103.0,3.0,34.6,752.0,459.45,327.65
2018,7,13,15,15,826.0,101.5,3.0,34.6,712.5,405.04,283.92
2018,7,13,15,30,814.0,100.0,3.0,34.6,673.0,350.77,239.25
2018,7,13,15,45,800.0,97.0,3.1,33.95,629.5,289.16,189.26
2018,7,13,16,0,786.0,94.0,3.2,33.3,586.0,233.88,143.96
2018,7,13,16,15,767.5,90.5,3.25,32.85,539.0,178.75,100.95
2018,7,13,16,30,749.0,87.0,3.3,32.4,492.0,125.58,65.24
2018,7,13,16,45,724.5,83.5,3.35,31.9,443.5,74.43,43.21
2018,7,13,17,0,700.0,80.0,3.4,31.4,395.0,58.74,43.28
2018,7,13,17,15,666.0,75.0,3.4,30.7,345.0,51.42,37.48
2018,7,13,17,30,632.0,70.0,3.4,30.0,295.0,49.34,35.97
2018,7,13,17,45,585.0,65.0,3.4,29.25,247.0,47.08,34.24
2018,7,13,18,0,538.0,60.0,3.4,28.5,199.0,44.75,32.35
2018,7,13,18,15,468.0,52.5,3.3,27.6,154.0,40.2,28.44
2018,7,13,18,30,398.0,45.0,3.2,26.7,109.0,35.51,24.2
2018,7,13,18,45,296.0,35.0,3.1,25.8,73.5,28.33,17.5
2018,7,13,19,0,194.0,25.0,3.0,24.9,38.0,19.73,5.29
2018,7,13,19,15,102.0,13.5,2.95,24.25,20.0,12.28,0.0
2018,7,13,19,30,10.0,2.0,2.9,23.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.0,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,1.9,17.15,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,1.9,17.2,5.0,10.33,0.0
2018,7,14,5,15,147.0,17.0,1.9,17.7,28.5,48.56,0.0
2018,7,14,5,30,260.0,29.0,1.9,18.2,52.0,120.78,77.54
2018,7,14,5,45,355.0,38.5,1.9,18.7,91.0,179.83,133.15
2018,7,14,6,0,450.0,48.0,1.9,19.2,130.0,249.67,193.42
2018,7,14,6,15,451.5,56.0,1.9,19.9,160.5,285.49,226.34
2018,7,14,6,30,453.0,64.0,1.9,20.6,191.0,320.68,257.04
2018,7,14,6,45,444.5,79.0,1.9,21.35,224.5,357.46,287.09
2018,7,14,7,0,436.0,94.0,1.9,22.1,258.0,385.85,309.23
2018,7,14,7,15,489.5,104.5,1.9,22.85,314.0,460.92,366.25
2018,7,14,7,30,543.0,115.0,1.9,23.6,370.0,533.19,419.04
2018,7,14,7,45,604.5,115.0,1.95,24.4,429.0,602.76,468.61
2018,7,14,8,0,666.0,115.0,2.0,25.2,488.0,675.2,517.95
2018,7,14,8,15,740.5,101.5,2.0,26.05,550.5,742.11,560.73
2018,7,14,8,30,815.0,88.0,2.0,26.9,613.0,807.24,601.01
2018,7,14,8,45,829.5,90.0,2.0,27.75,656.5,845.84,622.54
2018,7,14,9,0,844.0,92.0,2.0,28.6,700.0,882.24,642.45
2018,7,14,9,15,855.0,94.0,2.05,29.3,739.0,912.9,659.24
2018,7,14,9,30,866.0,96.0,2.1,30.0,778.0,940.73,674.11
2018,7,14,9,45,874.5,97.0,2.2,30.65,811.5,962.0,685.4
2018,7,14,10,0,883.0,98.0,2.3,31.3,845.0,980.02,694.69
2018,7,14,10,15,889.5,99.0,2.35,31.9,873.0,992.67,700.31
2018,7,14,10,30,896.0,100.0,2.4,32.5,901.0,1001.77,703.83
2018,7,14,10,45,900.5,101.0,2.4,33.05,922.0,1005.27,703.63
2018,7,14,11,0,905.0,102.0,2.4,33.6,943.0,1005.09,701.32
2018,7,14,11,15,908.5,102.0,2.55,33.85,957.5,999.22,697.96
2018,7,14,11,30,912.0,102.0,2.7,34.1,972.0,989.71,692.39
2018,7,14,11,45,913.5,102.0,2.8,34.35,978.5,974.69,683.0
2018,7,14,12,0,915.0,102.0,2.9,34.6,985.0,956.2,671.48
2018,7,14,12,15,915.0,102.0,3.0,34.7,984.5,932.98,657.4
2018,7,14,12,30,915.0,102.0,3.1,34.8,984.0,906.57,641.25
2018,7,14,12,45,913.5,102.0,3.2,34.85,976.0,875.81,622.33
2018,7,14,13,0,912.0,102.0,3.3,34.9,968.0,842.16,601.41
2018,7,14,13,15,909.5,101.0,3.35,34.85,952.5,804.09,577.39
2018,7,14,13,30,907.0,100.0,3.4,34.8,937.0,763.49,551.48
2018,7,14,13,45,902.5,99.0,3.5,34.7,914.5,719.14,522.5
2018,7,14,14,0,898.0,98.0,3.6,34.6,892.0,672.76,490.03
2018,7,14,14,15,892.0,97.0,3.7,34.35,863.5,623.67,454.99
2018,7,14,14,30,886.0,96.0,3.8,34.1,835.0,573.11,417.75
2018,7,14,14,45,877.5,95.0,3.9,33.85,800.5,520.05,377.45
2018,7,14,15,0,869.0,94.0,4.0,33.6,766.0,466.24,335.21
2018,7,14,15,15,858.5,92.0,4.0,33.6,726.0,410.32,289.69
2018,7,14,15,30,848.0,90.0,4.0,33.6,686.0,354.36,243.04
2018,7,14,15,45,833.5,87.5,4.05,32.65,641.5,297.12,195.74
2018,7,14,16,0,819.0,85.0,4.1,31.7,597.0,240.79,149.2
2018,7,14,16,15,801.0,82.0,4.1,31.05,549.5,177.42,99.44
2018,7,14,16,30,783.0,79.0,4.1,30.4,502.0,122.68,62.33
2018,7,14,16,45,759.0,76.0,4.1,29.8,452.5,69.86,39.53
2018,7,14,17,0,735.0,73.0,4.1,29.2,403.0,53.75,39.54
2018,7,14,17,15,702.5,68.5,4.0,28.45,352.5,51.67,38.08
2018,7,14,17,30,670.0,64.0,3.9,27.7,302.0,49.5,36.48
2018,7,14,17,45,624.5,59.5,3.85,26.95,253.0,43.12,31.23
2018,7,14,18,0,579.0,55.0,3.8,26.2,204.0,40.96,29.45
2018,7,14,18,15,511.5,48.5,3.65,25.4,158.5,37.05,26.03
2018,7,14,18,30,444.0,42.0,3.5,24.6,113.0,33.04,22.34
2018,7,14,18,45,340.0,32.5,3.4,23.85,76.0,26.17,15.86
2018,7,14,19,0,236.0,23.0,3.3,23.1,39.0,19.05,4.5
2018,7,14,19,15,125.5,12.5,3.2,22.6,20.5,11.37,0.0
2018,7,14,19,30,15.0,2.0,3.1,22.1,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.0,3.05,21.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,20.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.55,15.85,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.5,16.0,5.0,4.55,0.0
2018,7,15,5,15,178.0,16.0,1.5,16.55,29.5,54.53,0.0
2018,7,15,5,30,311.0,27.0,1.5,17.1,54.0,132.97,84.4
2018,7,15,5,45,409.0,34.5,1.45,17.6,94.0,193.85,143.43
2018,7,15,6,0,507.0,42.0,1.4,18.1,134.0,265.49,205.55
2018,7,15,6,15,353.5,58.0,1.4,19.0,132.0,238.42,189.31
2018,7,15,6,30,200.0,74.0,1.4,19.9,130.0,187.8,150.5
2018,7,15,6,45,198.0,91.5,1.45,20.75,156.0,216.45,174.29
2018,7,15,7,0,196.0,109.0,1.5,21.6,182.0,244.36,196.29
2018,7,15,7,15,230.0,134.5,1.5,22.45,233.0,304.36,243.0
2018,7,15,7,30,264.0,160.0,1.5,23.3,284.0,366.71,289.89
2018,7,15,7,45,280.0,177.0,1.55,24.15,321.5,408.06,319.55
2018,7,15,8,0,296.0,194.0,1.6,25.0,359.0,449.78,348.83
2018,7,15,8,15,338.5,202.5,1.6,25.9,407.5,504.05,386.93
2018,7,15,8,30,381.0,211.0,1.6,26.8,456.0,576.12,436.14
2018,7,15,8,45,576.5,167.0,1.65,27.65,567.0,720.1,537.34
2018,7,15,9,0,772.0,123.0,1.7,28.5,678.0,860.08,626.59
2018,7,15,9,15,837.0,105.0,1.8,29.2,737.5,908.6,654.41
2018,7,15,9,30,902.0,87.0,1.9,29.9,797.0,965.61,688.1
2018,7,15,9,45,905.5,91.5,2.0,30.65,830.5,986.59,698.51
2018,7,15,10,0,909.0,96.0,2.1,31.4,864.0,1003.95,707.04
2018,7,15,10,15,916.5,96.0,2.2,31.95,892.5,1016.78,713.39
2018,7,15,10,30,924.0,96.0,2.3,32.5,921.0,1026.0,717.6
2018,7,15,10,45,929.5,96.5,2.4,33.1,943.0,1030.05,718.59
2018,7,15,11,0,935.0,97.0,2.5,33.7,965.0,1030.31,717.38
2018,7,15,11,15,938.5,97.0,2.6,33.9,980.0,1024.29,713.59
2018,7,15,11,30,942.0,97.0,2.7,34.1,995.0,1014.51,707.59
2018,7,15,11,45,945.0,96.5,2.85,34.35,1002.5,1000.03,699.04
2018,7,15,12,0,948.0,96.0,3.0,34.6,1010.0,981.92,688.21
2018,7,15,12,15,946.5,97.5,3.1,34.6,1009.5,958.07,674.07
2018,7,15,12,30,945.0,99.0,3.2,34.6,1009.0,930.93,657.81
2018,7,15,12,45,940.5,100.5,3.3,34.6,999.5,898.09,637.78
2018,7,15,13,0,936.0,102.0,3.4,34.6,990.0,862.43,615.76
2018,7,15,13,15,934.0,101.5,3.5,34.5,975.0,824.27,592.13
2018,7,15,13,30,932.0,101.0,3.6,34.4,960.0,783.45,566.45
2018,7,15,13,45,928.0,99.5,3.65,34.3,937.0,737.88,536.57
2018,7,15,14,0,924.0,98.0,3.7,34.2,914.0,690.19,503.05
2018,7,15,14,15,918.0,96.5,3.8,33.9,884.5,639.36,466.92
2018,7,15,14,30,912.0,95.0,3.9,33.6,855.0,587.02,428.5
2018,7,15,14,45,905.0,93.0,3.95,33.35,820.0,532.46,386.98
2018,7,15,15,0,898.0,91.0,4.0,33.1,785.0,476.96,343.34
2018,7,15,15,15,887.0,89.5,4.0,33.1,744.0,419.61,296.6
2018,7,15,15,30,876.0,88.0,4.0,33.1,703.0,362.21,248.68
2018,7,15,15,45,863.0,85.5,4.1,32.2,658.5,303.7,200.14
2018,7,15,16,0,850.0,83.0,4.2,31.3,614.0,245.89,152.18
2018,7,15,16,15,833.0,80.0,4.15,30.7,565.5,188.04,106.45
2018,7,15,16,30,816.0,77.0,4.1,30.1,517.0,124.14,62.34
2018,7,15,16,45,791.0,74.0,4.1,29.5,465.5,69.26,38.69
2018,7,15,17,0,766.0,71.0,4.1,28.9,414.0,52.54,38.58
2018,7,15,17,15,730.0,67.0,4.0,28.1,361.0,50.74,37.35
2018,7,15,17,30,694.0,63.0,3.9,27.3,308.0,48.87,36.02
2018,7,15,17,45,649.0,58.5,3.85,26.5,258.5,46.49,34.17
2018,7,15,18,0,604.0,54.0,3.8,25.7,209.0,40.32,28.97
2018,7,15,18,15,532.0,48.0,3.65,24.85,162.0,36.75,25.84
2018,7,15,18,30,460.0,42.0,3.5,24.0,115.0,33.14,22.47
2018,7,15,18,45,351.0,32.5,3.4,23.15,77.0,26.24,15.94
2018,7,15,19,0,242.0,23.0,3.3,22.3,39.0,19.12,3.99
2018,7,15,19,15,128.5,12.5,3.2,21.75,20.5,11.37,0.0
2018,7,15,19,30,15.0,2.0,3.1,21.2,2.0,0.0,0.0
2018,7,15,19,45,7.5,1.0,3.05,20.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,1.9,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,1.9,15.6,5.0,4.55,0.0
2018,7,16,5,15,175.5,16.0,1.9,16.15,29.0,53.88,0.0
2018,7,16,5,30,310.0,27.0,1.9,16.7,53.0,132.06,82.66
2018,7,16,5,45,387.0,34.0,1.9,17.25,88.5,185.7,137.56
2018,7,16,6,0,464.0,41.0,1.9,17.8,124.0,247.1,192.04
2018,7,16,6,15,274.5,46.5,1.9,18.65,100.0,188.28,149.88
2018,7,16,6,30,85.0,52.0,1.9,19.5,76.0,103.56,81.54
2018,7,16,6,45,57.5,72.0,1.9,20.3,89.5,107.21,84.55
2018,7,16,7,0,30.0,92.0,1.9,21.1,103.0,106.2,83.01
2018,7,16,7,15,136.0,118.5,1.95,22.0,180.5,213.89,171.65
2018,7,16,7,30,242.0,145.0,2.0,22.9,258.0,334.36,266.76
2018,7,16,7,45,311.5,168.0,2.0,23.75,330.5,421.65,332.42
2018,7,16,8,0,381.0,191.0,2.0,24.6,403.0,528.26,409.73
2018,7,16,8,15,521.5,170.0,2.05,25.55,488.0,634.77,486.29
2018,7,16,8,30,662.0,149.0,2.1,26.5,573.0,757.04,569.53
2018,7,16,8,45,775.0,118.0,2.15,27.45,648.5,837.85,619.81
2018,7,16,9,0,888.0,87.0,2.2,28.4,724.0,917.55,668.09
2018,7,16,9,15,904.5,85.5,2.25,29.2,766.0,950.59,685.5
2018,7,16,9,30,921.0,84.0,2.3,30.0,808.0,980.9,701.43
2018,7,16,9,45,928.0,86.0,2.35,30.8,842.5,1002.9,712.01
2018,7,16,10,0,935.0,88.0,2.4,31.6,877.0,1021.38,720.44
2018,7,16,10,15,940.5,88.5,2.45,32.2,905.0,1033.1,725.31
2018,7,16,10,30,946.0,89.0,2.5,32.8,933.0,1041.08,728.01
2018,7,16,10,45,950.0,90.0,2.55,33.4,954.5,1044.29,727.9
2018,7,16,11,0,954.0,91.0,2.6,34.0,976.0,1043.62,725.57
2018,7,16,11,15,956.5,91.5,2.7,34.3,990.5,1037.08,721.15
2018,7,16,11,30,959.0,92.0,2.8,34.6,1005.0,1026.71,714.49
2018,7,16,11,45,960.0,92.0,2.9,34.95,1011.5,1010.63,704.23
2018,7,16,12,0,961.0,92.0,3.0,35.3,1018.0,990.91,691.78
2018,7,16,12,15,959.0,93.5,3.15,35.3,1017.0,966.36,677.66
2018,7,16,12,30,957.0,95.0,3.3,35.3,1016.0,938.49,661.33
2018,7,16,12,45,953.0,96.5,3.4,35.35,1007.0,905.75,641.28
2018,7,16,13,0,949.0,98.0,3.5,35.4,998.0,870.1,619.22
2018,7,16,13,15,946.5,97.0,3.55,35.3,982.0,830.63,594.57
2018,7,16,13,30,944.0,96.0,3.6,35.2,966.0,788.51,567.93
2018,7,16,13,45,940.0,95.5,3.65,35.05,943.5,743.3,538.73
2018,7,16,14,0,936.0,95.0,3.7,34.9,921.0,695.92,505.62
2018,7,16,14,15,930.0,94.0,3.75,34.7,891.5,644.93,469.17
2018,7,16,14,30,924.0,93.0,3.8,34.5,862.0,592.37,430.47
2018,7,16,14,45,916.5,91.0,3.8,34.3,826.5,536.91,388.33
2018,7,16,15,0,909.0,89.0,3.8,34.1,791.0,480.52,344.14
2018,7,16,15,15,898.0,88.0,3.8,34.1,750.0,422.92,297.43
2018,7,16,15,30,887.0,87.0,3.8,34.1,709.0,365.25,249.51
2018,7,16,15,45,874.0,84.0,3.75,33.45,663.5,305.65,200.08
2018,7,16,16,0,861.0,81.0,3.7,32.8,618.0,246.77,151.36
2018,7,16,16,15,843.5,79.0,3.65,32.35,569.5,188.89,105.87
2018,7,16,16,30,826.0,77.0,3.6,31.9,521.0,132.67,68.12
2018,7,16,16,45,802.5,74.0,3.55,31.45,470.0,69.5,38.44
2018,7,16,17,0,779.0,71.0,3.5,31.0,419.0,52.68,38.34
2018,7,16,17,15,746.5,67.0,3.4,30.3,367.0,50.9,37.12
2018,7,16,17,30,714.0,63.0,3.3,29.6,315.0,49.04,35.79
2018,7,16,17,45,667.5,58.0,3.2,28.85,263.5,46.21,33.57
2018,7,16,18,0,621.0,53.0,3.1,28.1,212.0,39.65,28.08
2018,7,16,18,15,543.5,47.5,2.9,27.15,164.0,36.42,25.28
2018,7,16,18,30,466.0,42.0,2.7,26.2,116.0,33.21,22.29
2018,7,16,18,45,353.0,32.5,2.45,25.2,77.0,26.31,15.78
2018,7,16,19,0,240.0,23.0,2.2,24.2,38.0,19.18,3.26
2018,7,16,19,15,127.5,13.0,2.2,23.6,20.0,11.82,0.0
2018,7,16,19,30,15.0,3.0,2.2,23.0,2.0,0.0,0.0
2018,7,16,19,45,7.5,1.5,2.15,22.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,1.05,17.3,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,1.1,17.5,5.0,0.0,0.0
2018,7,17,5,15,180.0,16.5,1.25,18.1,29.0,55.25,0.0
2018,7,17,5,30,316.0,27.0,1.4,18.7,53.0,133.11,81.04
2018,7,17,5,45,417.5,35.0,1.5,19.3,94.0,197.12,144.44
2018,7,17,6,0,519.0,43.0,1.6,19.9,135.0,271.24,208.43
2018,7,17,6,15,345.5,43.0,1.6,20.7,112.5,221.75,175.01
2018,7,17,6,30,172.0,43.0,1.6,21.5,90.0,145.83,115.84
2018,7,17,6,45,86.0,60.5,1.6,22.3,84.0,110.71,87.05
2018,7,17,7,0,0.0,78.0,1.6,23.1,78.0,69.43,51.7
2018,7,17,7,15,9.5,115.5,1.65,24.05,120.0,111.65,85.81
2018,7,17,7,30,19.0,153.0,1.7,25.0,162.0,155.31,120.11
2018,7,17,7,45,119.5,169.5,1.7,25.95,235.0,267.61,209.17
2018,7,17,8,0,220.0,186.0,1.7,26.9,308.0,381.45,295.51
2018,7,17,8,15,284.0,203.5,1.8,27.7,376.0,460.76,353.01
2018,7,17,8,30,348.0,221.0,1.9,28.5,444.0,543.46,411.37
2018,7,17,8,45,467.5,202.5,1.95,29.3,524.0,655.22,489.35
2018,7,17,9,0,587.0,184.0,2.0,30.1,604.0,763.54,561.93
2018,7,17,9,15,697.5,160.0,2.05,30.8,687.0,853.62,618.2
2018,7,17,9,30,808.0,136.0,2.1,31.5,770.0,940.06,670.35
2018,7,17,9,45,853.0,122.5,2.15,32.25,818.0,969.99,685.62
2018,7,17,10,0,898.0,109.0,2.2,33.0,866.0,1008.23,706.46
2018,7,17,10,15,871.0,131.0,2.2,33.5,885.5,1009.46,704.42
2018,7,17,10,30,844.0,153.0,2.2,34.0,905.0,1017.89,707.31
2018,7,17,10,45,882.5,133.0,2.25,34.55,936.0,1021.76,707.82
2018,7,17,11,0,921.0,113.0,2.3,35.1,967.0,1034.08,713.63
2018,7,17,11,15,915.0,118.0,2.35,35.4,977.5,1023.57,706.29
2018,7,17,11,30,909.0,123.0,2.4,35.7,988.0,1009.39,697.02
2018,7,17,11,45,919.5,118.0,2.4,36.0,998.0,997.95,689.05
2018,7,17,12,0,930.0,113.0,2.4,36.3,1008.0,982.81,678.89
2018,7,17,12,15,935.0,109.0,2.5,36.45,1008.5,959.88,665.37
2018,7,17,12,30,940.0,105.0,2.6,36.6,1009.0,933.52,649.69
2018,7,17,12,45,934.5,107.0,2.65,36.7,999.0,900.31,629.39
2018,7,17,13,0,929.0,109.0,2.7,36.8,989.0,864.34,607.24
2018,7,17,13,15,926.0,108.5,2.75,36.75,973.5,825.53,583.45
2018,7,17,13,30,923.0,108.0,2.8,36.7,958.0,784.16,557.76
2018,7,17,13,45,918.0,107.0,2.9,36.65,934.5,738.57,528.57
2018,7,17,14,0,913.0,106.0,3.0,36.6,911.0,690.95,495.98
2018,7,17,14,15,906.5,104.5,3.05,36.4,881.5,640.19,460.36
2018,7,17,14,30,900.0,103.0,3.1,36.2,852.0,587.98,422.58
2018,7,17,14,45,891.5,101.0,3.2,36.0,816.0,533.12,381.8
2018,7,17,15,0,883.0,99.0,3.3,35.8,780.0,477.5,338.99
2018,7,17,15,15,871.5,97.0,3.3,35.8,739.0,420.18,293.17
2018,7,17,15,30,860.0,95.0,3.3,35.8,698.0,362.89,246.22
2018,7,17,15,45,845.5,93.0,3.4,35.05,653.0,305.08,198.99
2018,7,17,16,0,831.0,91.0,3.5,34.3,608.0,241.53,147.56
2018,7,17,16,15,812.0,87.5,3.5,33.8,559.0,183.41,102.33
2018,7,17,16,30,793.0,84.0,3.5,33.3,510.0,127.29,64.76
2018,7,17,16,45,768.0,81.0,3.55,32.75,459.5,73.62,42.0
2018,7,17,17,0,743.0,78.0,3.6,32.2,409.0,57.72,42.3
2018,7,17,17,15,707.5,73.5,3.5,31.35,357.0,55.78,41.0
2018,7,17,17,30,672.0,69.0,3.4,30.5,305.0,49.02,35.62
2018,7,17,17,45,623.0,63.5,3.35,29.7,254.5,46.3,33.51
2018,7,17,18,0,574.0,58.0,3.3,28.9,204.0,43.49,31.21
2018,7,17,18,15,500.5,50.5,3.15,27.9,157.0,38.83,27.21
2018,7,17,18,30,427.0,43.0,3.0,26.9,110.0,34.04,22.89
2018,7,17,18,45,310.0,33.0,2.85,25.95,72.5,26.75,16.02
2018,7,17,19,0,193.0,23.0,2.7,25.0,35.0,19.2,2.42
2018,7,17,19,15,96.5,11.5,2.6,24.4,17.5,10.46,0.0
2018,7,17,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,1.35,18.35,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,1.4,18.4,4.0,0.0,0.0
2018,7,18,5,15,145.0,16.5,1.5,18.85,26.5,47.36,0.0
2018,7,18,5,30,260.0,28.0,1.6,19.3,49.0,117.54,69.81
2018,7,18,5,45,353.0,36.5,1.7,19.7,86.0,176.72,129.31
2018,7,18,6,0,446.0,45.0,1.8,20.1,123.0,244.44,188.09
2018,7,18,6,15,283.5,61.5,1.7,20.8,117.0,211.12,166.59
2018,7,18,6,30,121.0,78.0,1.6,21.5,111.0,144.6,114.39
2018,7,18,6,45,75.5,101.0,1.5,22.2,123.0,150.08,118.75
2018,7,18,7,0,30.0,124.0,1.4,22.9,135.0,141.08,110.4
2018,7,18,7,15,61.0,152.5,1.4,23.8,179.5,192.43,151.28
2018,7,18,7,30,92.0,181.0,1.4,24.7,224.0,246.45,193.03
2018,7,18,7,45,212.0,189.5,1.4,25.65,303.0,372.02,289.61
2018,7,18,8,0,332.0,198.0,1.4,26.6,382.0,483.35,371.34
2018,7,18,8,15,538.5,158.5,1.5,27.45,488.0,643.93,486.78
2018,7,18,8,30,745.0,119.0,1.6,28.3,594.0,791.13,584.6
2018,7,18,8,45,805.5,105.5,1.7,29.15,652.5,851.6,620.4
2018,7,18,9,0,866.0,92.0,1.8,30.0,711.0,903.96,651.04
2018,7,18,9,15,873.5,95.5,1.8,30.9,750.0,933.7,665.61
2018,7,18,9,30,881.0,99.0,1.8,31.8,789.0,960.34,678.27
2018,7,18,9,45,752.5,168.0,1.85,32.65,775.5,931.52,657.02
2018,7,18,10,0,624.0,237.0,1.9,33.5,762.0,891.31,628.76
2018,7,18,10,15,639.5,242.0,2.05,34.05,796.0,914.34,642.98
2018,7,18,10,30,655.0,247.0,2.2,34.6,830.0,934.54,654.74
2018,7,18,10,45,597.5,294.0,2.35,35.1,835.5,919.7,642.62
2018,7,18,11,0,540.0,341.0,2.5,35.6,841.0,901.78,628.85
2018,7,18,11,15,556.0,334.5,2.65,35.8,856.5,902.38,629.96
2018,7,18,11,30,572.0,328.0,2.8,36.0,872.0,900.13,629.11
2018,7,18,11,45,572.0,326.0,3.0,36.2,873.0,884.01,619.45
2018,7,18,12,0,572.0,324.0,3.2,36.4,874.0,865.4,608.14
2018,7,18,12,15,747.0,216.0,3.2,36.45,934.0,904.63,636.81
2018,7,18,12,30,922.0,108.0,3.2,36.5,994.0,921.1,646.92
2018,7,18,12,45,922.5,107.0,3.2,36.5,986.5,890.76,627.65
2018,7,18,13,0,923.0,106.0,3.2,36.5,979.0,857.39,606.72
2018,7,18,13,15,919.5,105.5,3.15,36.5,963.0,818.41,581.79
2018,7,18,13,30,916.0,105.0,3.1,36.5,947.0,776.92,555.1
2018,7,18,13,45,911.0,104.0,3.0,36.45,924.0,731.63,525.02
2018,7,18,14,0,906.0,103.0,2.9,36.4,901.0,684.32,491.69
2018,7,18,14,15,899.0,102.0,2.9,36.25,871.5,634.0,456.07
2018,7,18,14,30,892.0,101.0,2.9,36.1,842.0,582.29,418.41
2018,7,18,14,45,883.0,99.5,2.95,36.0,806.5,527.99,377.79
2018,7,18,15,0,874.0,98.0,3.0,35.9,771.0,472.97,335.3
2018,7,18,15,15,862.5,96.0,3.0,35.9,730.5,416.11,289.95
2018,7,18,15,30,851.0,94.0,3.0,35.9,690.0,359.3,243.49
2018,7,18,15,45,835.5,92.0,3.1,35.2,644.5,301.71,196.54
2018,7,18,16,0,820.0,90.0,3.2,34.5,599.0,238.5,145.49
2018,7,18,16,15,800.0,87.0,3.3,33.85,550.5,181.22,101.12
2018,7,18,16,30,780.0,84.0,3.4,33.2,502.0,126.07,64.34
2018,7,18,16,45,754.0,80.5,3.55,32.55,451.5,72.73,41.64
2018,7,18,17,0,728.0,77.0,3.7,31.9,401.0,56.88,41.67
2018,7,18,17,15,692.5,73.0,3.75,30.85,350.0,55.32,40.72
2018,7,18,17,30,657.0,69.0,3.8,29.8,299.0,48.97,35.7
2018,7,18,17,45,607.0,63.5,3.8,28.75,249.0,46.26,33.63
2018,7,18,18,0,557.0,58.0,3.8,27.7,199.0,43.46,31.36
2018,7,18,18,15,483.5,50.5,3.6,26.65,153.0,38.82,27.35
2018,7,18,18,30,410.0,43.0,3.4,25.6,107.0,34.06,23.02
2018,7,18,18,45,295.5,32.5,3.25,24.6,70.0,26.32,15.72
2018,7,18,19,0,181.0,22.0,3.1,23.6,33.0,17.39,0.81
2018,7,18,19,15,90.5,11.0,2.8,23.15,16.5,10.01,0.0
2018,7,18,19,30,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,21.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,19.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,19.1,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,7,19,5,15,58.0,15.5,2.6,19.45,20.0,27.01,0.0
2018,7,19,5,30,112.0,29.0,2.4,19.8,38.0,70.78,39.89
2018,7,19,5,45,108.0,43.5,2.25,20.2,57.0,92.75,67.08
2018,7,19,6,0,104.0,58.0,2.1,20.6,76.0,105.9,80.43
2018,7,19,6,15,145.0,77.5,1.95,21.25,111.5,158.56,124.7
2018,7,19,6,30,186.0,97.0,1.8,21.9,147.0,208.62,166.19
2018,7,19,6,45,245.5,112.0,1.7,22.6,193.0,267.67,213.99
2018,7,19,7,0,305.0,127.0,1.6,23.3,239.0,332.4,264.82
2018,7,19,7,15,377.5,136.5,1.5,24.1,296.5,417.35,329.16
2018,7,19,7,30,450.0,146.0,1.4,24.9,354.0,496.43,386.65
2018,7,19,7,45,487.5,157.0,1.3,25.7,406.0,556.09,427.38
2018,7,19,8,0,525.0,168.0,1.2,26.5,458.0,617.27,467.69
2018,7,19,8,15,579.5,167.0,1.15,27.4,514.0,686.99,512.8
2018,7,19,8,30,634.0,166.0,1.1,28.3,570.0,752.59,553.38
2018,7,19,8,45,614.5,186.0,1.1,29.25,600.5,775.58,563.93
2018,7,19,9,0,595.0,206.0,1.1,30.2,631.0,794.68,572.08
2018,7,19,9,15,665.5,187.0,1.15,31.05,687.5,854.08,608.01
2018,7,19,9,30,736.0,168.0,1.2,31.9,744.0,912.63,641.37
2018,7,19,9,45,760.5,163.0,1.25,32.75,781.0,934.74,651.67
2018,7,19,10,0,785.0,158.0,1.3,33.6,818.0,960.85,664.78
2018,7,19,10,15,793.0,160.0,1.4,34.1,846.0,974.99,672.23
2018,7,19,10,30,801.0,162.0,1.5,34.6,874.0,985.8,677.84
2018,7,19,10,45,806.5,163.5,1.6,35.15,895.0,990.18,679.51
2018,7,19,11,0,812.0,165.0,1.7,35.7,916.0,991.07,679.2
2018,7,19,11,15,816.5,165.0,1.85,35.95,930.0,985.95,676.79
2018,7,19,11,30,821.0,165.0,2.0,36.2,944.0,977.34,672.29
2018,7,19,11,45,824.0,164.0,2.1,36.4,951.0,962.87,663.81
2018,7,19,12,0,827.0,163.0,2.2,36.6,958.0,945.08,653.34
2018,7,19,12,15,828.0,162.0,2.3,36.6,957.5,922.23,640.26
2018,7,19,12,30,829.0,161.0,2.4,36.6,957.0,896.36,625.21
2018,7,19,12,45,829.0,159.0,2.55,36.6,949.0,865.81,607.45
2018,7,19,13,0,829.0,157.0,2.7,36.6,941.0,832.55,587.72
2018,7,19,13,15,826.5,155.5,2.8,36.5,926.0,795.2,564.99
2018,7,19,13,30,824.0,154.0,2.9,36.4,911.0,755.58,539.95
2018,7,19,13,45,820.0,151.0,3.0,36.3,888.5,711.49,510.56
2018,7,19,14,0,816.0,148.0,3.1,36.2,866.0,665.61,479.17
2018,7,19,14,15,809.0,145.0,3.15,35.95,837.0,616.34,444.63
2018,7,19,14,30,802.0,142.0,3.2,35.7,808.0,565.96,408.25
2018,7,19,14,45,792.5,139.5,3.3,35.45,773.5,513.87,369.57
2018,7,19,15,0,783.0,137.0,3.4,35.2,739.0,461.37,329.29
2018,7,19,15,15,769.0,134.0,3.4,35.2,699.0,406.56,285.68
2018,7,19,15,30,755.0,131.0,3.4,35.2,659.0,352.33,241.53
2018,7,19,15,45,738.5,127.0,3.45,34.4,615.0,297.46,197.13
2018,7,19,16,0,722.0,123.0,3.5,33.6,571.0,238.35,149.65
2018,7,19,16,15,700.0,118.5,3.55,33.0,523.5,184.64,108.24
2018,7,19,16,30,678.0,114.0,3.6,32.4,476.0,133.42,74.0
2018,7,19,16,45,646.0,109.5,3.6,31.85,426.5,84.61,52.65
2018,7,19,17,0,614.0,105.0,3.6,31.3,377.0,70.77,53.27
2018,7,19,17,15,578.5,97.5,3.5,30.45,328.0,67.76,51.16
2018,7,19,17,30,543.0,90.0,3.4,29.6,279.0,64.54,48.79
2018,7,19,17,45,491.0,81.5,3.3,28.8,231.0,60.19,45.36
2018,7,19,18,0,439.0,73.0,3.2,28.0,183.0,54.28,40.45
2018,7,19,18,15,364.5,61.5,3.05,27.1,139.0,46.45,33.72
2018,7,19,18,30,290.0,50.0,2.9,26.2,95.0,38.35,26.53
2018,7,19,18,45,199.0,35.5,2.7,25.35,61.0,27.6,16.62
2018,7,19,19,0,108.0,21.0,2.5,24.5,27.0,16.52,0.0
2018,7,19,19,15,54.0,10.5,2.35,24.05,13.5,9.55,0.0
2018,7,19,19,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.65,19.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.8,19.2,2.0,0.0,0.0
2018,7,20,5,15,74.0,14.5,1.85,19.75,20.0,29.64,0.0
2018,7,20,5,30,140.0,27.0,1.9,20.3,38.0,81.3,44.75
2018,7,20,5,45,223.0,41.0,2.0,20.9,73.0,135.88,98.74
2018,7,20,6,0,306.0,55.0,2.1,21.5,108.0,197.33,151.32
2018,7,20,6,15,266.0,70.5,2.15,22.35,127.5,214.13,168.25
2018,7,20,6,30,226.0,86.0,2.2,23.2,147.0,215.9,171.47
2018,7,20,6,45,239.0,107.0,2.3,24.1,183.5,258.33,205.89
2018,7,20,7,0,252.0,128.0,2.4,25.0,220.0,301.41,239.56
2018,7,20,7,15,358.5,131.0,2.35,25.9,284.0,398.91,314.96
2018,7,20,7,30,465.0,134.0,2.3,26.8,348.0,493.76,385.63
2018,7,20,7,45,554.0,129.5,2.3,27.7,413.5,582.34,449.08
2018,7,20,8,0,643.0,125.0,2.3,28.6,479.0,670.09,509.6
2018,7,20,8,15,672.0,128.0,2.2,29.5,527.5,721.14,540.42
2018,7,20,8,30,701.0,131.0,2.1,30.4,576.0,771.78,570.21
2018,7,20,8,45,685.0,148.0,2.05,31.3,609.0,797.55,582.98
2018,7,20,9,0,669.0,165.0,2.0,32.2,642.0,819.44,593.19
2018,7,20,9,15,630.5,193.5,1.95,32.9,663.0,828.67,595.56
2018,7,20,9,30,592.0,222.0,1.9,33.6,684.0,832.64,593.93
2018,7,20,9,45,703.5,176.0,1.85,34.3,749.0,900.29,634.42
2018,7,20,10,0,815.0,130.0,1.8,35.0,814.0,950.37,661.5
2018,7,20,10,15,822.5,131.0,1.8,35.45,841.5,963.26,666.74
2018,7,20,10,30,830.0,132.0,1.8,35.9,869.0,972.85,670.41
2018,7,20,10,45,836.5,132.5,1.8,36.3,890.5,977.53,671.36
2018,7,20,11,0,843.0,133.0,1.8,36.7,912.0,978.75,670.37
2018,7,20,11,15,847.0,133.5,1.85,36.9,926.5,974.0,667.07
2018,7,20,11,30,851.0,134.0,1.9,37.1,941.0,965.79,661.82
2018,7,20,11,45,854.0,133.0,1.95,37.3,948.0,951.79,653.15
2018,7,20,12,0,857.0,132.0,2.0,37.5,955.0,934.5,642.58
2018,7,20,12,15,859.5,131.0,2.1,37.5,955.5,913.54,630.8
2018,7,20,12,30,862.0,130.0,2.2,37.5,956.0,889.49,617.03
2018,7,20,12,45,863.5,127.0,2.3,37.55,948.5,859.77,599.47
2018,7,20,13,0,865.0,124.0,2.4,37.6,941.0,827.19,579.94
2018,7,20,13,15,862.0,122.5,2.55,37.4,925.5,789.63,557.88
2018,7,20,13,30,859.0,121.0,2.7,37.2,910.0,749.72,533.89
2018,7,20,13,45,854.0,120.5,2.8,37.05,888.0,707.07,506.19
2018,7,20,14,0,849.0,120.0,2.9,36.9,866.0,662.54,475.8
2018,7,20,14,15,842.5,117.5,3.05,36.6,837.0,613.77,442.03
2018,7,20,14,30,836.0,115.0,3.2,36.3,808.0,563.69,406.15
2018,7,20,14,45,826.5,113.0,3.3,36.0,773.5,511.44,367.3
2018,7,20,15,0,817.0,111.0,3.4,35.7,739.0,458.63,326.68
2018,7,20,15,15,804.5,109.0,3.4,35.7,699.5,400.04,280.17
2018,7,20,15,30,792.0,107.0,3.4,35.7,660.0,345.23,235.27
2018,7,20,15,45,776.5,104.0,3.6,34.75,616.0,289.38,189.95
2018,7,20,16,0,761.0,101.0,3.8,33.8,572.0,234.71,145.5
2018,7,20,16,15,740.5,97.0,3.8,33.2,524.5,179.93,102.97
2018,7,20,16,30,720.0,93.0,3.8,32.6,477.0,127.4,67.84
2018,7,20,16,45,693.5,88.5,3.85,31.95,428.0,71.01,41.49
2018,7,20,17,0,667.0,84.0,3.9,31.3,379.0,56.19,41.22
2018,7,20,17,15,630.5,79.5,3.85,30.55,330.0,54.73,40.3
2018,7,20,17,30,594.0,75.0,3.8,29.8,281.0,53.21,39.26
2018,7,20,17,45,544.0,68.5,3.7,29.1,233.0,49.97,36.7
2018,7,20,18,0,494.0,62.0,3.6,28.4,185.0,46.6,33.9
2018,7,20,18,15,422.0,53.5,3.5,27.7,141.5,41.32,29.3
2018,7,20,18,30,350.0,45.0,3.4,27.0,98.0,35.85,24.32
2018,7,20,18,45,248.0,33.0,3.3,26.3,63.5,25.75,14.98
2018,7,20,19,0,146.0,21.0,3.2,25.6,29.0,16.58,0.0
2018,7,20,19,15,73.0,10.5,3.1,25.2,14.5,9.55,0.0
2018,7,20,19,30,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,24.35,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,22.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,22.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,20.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,20.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,18.8,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,18.9,2.0,0.0,0.0
2018,7,21,5,15,87.0,14.5,1.45,19.4,20.5,32.5,0.0
2018,7,21,5,30,165.0,27.0,1.5,19.9,39.0,88.01,46.77
2018,7,21,5,45,256.0,39.0,1.55,20.4,74.5,144.74,104.98
2018,7,21,6,0,347.0,51.0,1.6,20.9,110.0,208.86,160.04
2018,7,21,6,15,244.0,67.0,1.65,21.6,115.5,200.21,157.34
2018,7,21,6,30,141.0,83.0,1.7,22.3,121.0,169.39,134.12
2018,7,21,6,45,147.5,110.0,1.7,23.05,157.0,201.39,160.33
2018,7,21,7,0,154.0,137.0,1.7,23.8,193.0,241.9,192.17
2018,7,21,7,15,230.0,149.5,1.65,24.65,247.5,322.8,255.31
2018,7,21,7,30,306.0,162.0,1.6,25.5,302.0,399.92,313.43
