Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,45,274.5,195.0,1.55,26.35,331.5,425.82,329.54
2018,7,21,8,0,243.0,228.0,1.5,27.2,361.0,447.91,342.5
2018,7,21,8,15,454.5,183.5,1.5,27.95,461.0,596.17,451.17
2018,7,21,8,30,666.0,139.0,1.5,28.7,561.0,751.27,556.68
2018,7,21,8,45,682.5,144.0,1.5,29.45,603.5,791.31,578.59
2018,7,21,9,0,699.0,149.0,1.5,30.2,646.0,829.62,600.05
2018,7,21,9,15,652.5,179.0,1.55,30.85,663.5,834.36,600.34
2018,7,21,9,30,606.0,209.0,1.6,31.5,681.0,833.22,597.09
2018,7,21,9,45,644.5,202.5,1.7,32.15,725.0,871.95,620.46
2018,7,21,10,0,683.0,196.0,1.8,32.8,769.0,908.72,641.74
2018,7,21,10,15,727.5,181.0,1.9,33.2,809.5,939.93,660.05
2018,7,21,10,30,772.0,166.0,2.0,33.6,850.0,962.39,672.89
2018,7,21,10,45,800.5,153.5,2.15,34.0,878.0,975.31,680.46
2018,7,21,11,0,829.0,141.0,2.3,34.4,906.0,973.38,678.96
2018,7,21,11,15,833.5,141.0,2.45,34.55,920.5,968.65,676.58
2018,7,21,11,30,838.0,141.0,2.6,34.7,935.0,960.51,672.11
2018,7,21,11,45,841.0,141.0,2.8,34.85,942.5,947.55,665.02
2018,7,21,12,0,844.0,141.0,3.0,35.0,950.0,931.32,655.81
2018,7,21,12,15,849.5,137.0,3.15,34.9,951.0,910.56,643.97
2018,7,21,12,30,855.0,133.0,3.3,34.8,952.0,886.65,630.02
2018,7,21,12,45,860.5,128.0,3.45,34.75,946.0,858.72,613.21
2018,7,21,13,0,866.0,123.0,3.6,34.7,940.0,827.72,594.22
2018,7,21,13,15,863.5,121.5,3.65,34.5,925.0,790.48,570.81
2018,7,21,13,30,861.0,120.0,3.7,34.3,910.0,750.84,545.58
2018,7,21,13,45,857.0,118.5,3.75,34.15,888.0,707.91,516.67
2018,7,21,14,0,853.0,117.0,3.8,34.0,866.0,663.03,484.99
2018,7,21,14,15,846.5,115.5,3.85,33.7,837.5,614.86,450.43
2018,7,21,14,30,840.0,114.0,3.9,33.4,809.0,565.37,413.84
2018,7,21,14,45,831.5,111.5,3.9,33.1,774.5,512.95,373.9
2018,7,21,15,0,823.0,109.0,3.9,32.8,740.0,459.86,332.19
2018,7,21,15,15,811.0,106.5,3.9,32.8,700.5,404.97,287.55
2018,7,21,15,30,799.0,104.0,3.9,32.8,661.0,345.18,238.31
2018,7,21,15,45,784.5,101.0,3.9,32.05,617.5,289.16,191.84
2018,7,21,16,0,770.0,98.0,3.9,31.3,574.0,234.18,146.31
2018,7,21,16,15,752.0,94.5,3.9,30.75,527.5,179.58,103.31
2018,7,21,16,30,734.0,91.0,3.9,30.2,481.0,126.91,67.7
2018,7,21,16,45,708.5,86.5,3.9,29.7,432.0,75.43,45.43
2018,7,21,17,0,683.0,82.0,3.9,29.2,383.0,54.99,40.6
2018,7,21,17,15,648.0,76.5,3.8,28.45,333.0,52.75,39.01
2018,7,21,17,30,613.0,71.0,3.7,27.7,283.0,50.36,37.22
2018,7,21,17,45,563.5,65.5,3.65,27.0,235.0,47.77,35.18
2018,7,21,18,0,514.0,60.0,3.6,26.3,187.0,45.1,32.94
2018,7,21,18,15,441.0,52.0,3.45,25.55,143.0,40.16,28.6
2018,7,21,18,30,368.0,44.0,3.3,24.8,99.0,35.08,23.9
2018,7,21,18,45,260.5,32.5,3.15,24.1,64.0,26.5,15.66
2018,7,21,19,0,153.0,21.0,3.0,23.4,29.0,16.61,0.0
2018,7,21,19,15,76.5,10.5,2.9,22.95,14.5,9.55,0.0
2018,7,21,19,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,22.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.35,18.15,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.3,18.2,2.0,0.0,0.0
2018,7,22,5,15,92.0,14.0,1.3,18.6,20.0,33.12,0.0
2018,7,22,5,30,173.0,26.0,1.3,19.0,38.0,88.67,44.95
2018,7,22,5,45,280.5,37.0,1.25,19.4,75.5,152.48,110.68
2018,7,22,6,0,388.0,48.0,1.2,19.8,113.0,224.57,172.26
2018,7,22,6,15,319.0,61.5,1.2,20.35,127.0,227.7,179.4
2018,7,22,6,30,250.0,75.0,1.2,20.9,141.0,225.75,180.19
2018,7,22,6,45,288.5,89.5,1.2,21.45,182.0,277.24,222.34
2018,7,22,7,0,327.0,104.0,1.2,22.0,223.0,332.05,265.57
2018,7,22,7,15,430.5,107.0,1.25,22.65,288.5,419.36,333.12
2018,7,22,7,30,534.0,110.0,1.3,23.3,354.0,522.78,409.88
2018,7,22,7,45,561.0,122.5,1.3,23.95,405.5,580.49,449.52
2018,7,22,8,0,588.0,135.0,1.3,24.6,457.0,638.57,488.46
2018,7,22,8,15,684.0,117.0,1.3,25.35,524.5,719.16,541.53
2018,7,22,8,30,780.0,99.0,1.3,26.1,592.0,800.26,592.18
2018,7,22,8,45,795.5,101.5,1.35,26.9,635.5,839.97,614.55
2018,7,22,9,0,811.0,104.0,1.4,27.7,679.0,869.0,630.09
2018,7,22,9,15,823.0,105.5,1.4,28.45,718.0,899.5,646.02
2018,7,22,9,30,835.0,107.0,1.4,29.2,757.0,927.31,660.02
2018,7,22,9,45,844.0,109.0,1.4,30.0,791.0,949.83,670.47
2018,7,22,10,0,853.0,111.0,1.4,30.8,825.0,969.18,678.93
2018,7,22,10,15,860.5,111.0,1.5,31.35,852.5,981.59,685.31
2018,7,22,10,30,868.0,111.0,1.6,31.9,880.0,990.59,689.71
2018,7,22,10,45,874.0,112.0,1.7,32.5,902.0,995.59,691.62
2018,7,22,11,0,880.0,113.0,1.8,33.1,924.0,996.98,691.42
2018,7,22,11,15,883.5,113.0,1.85,33.45,938.0,991.25,687.07
2018,7,22,11,30,887.0,113.0,1.9,33.8,952.0,981.94,680.7
2018,7,22,11,45,889.0,112.5,2.0,34.2,959.0,967.16,671.5
2018,7,22,12,0,891.0,112.0,2.1,34.6,966.0,948.97,660.24
2018,7,22,12,15,892.5,111.5,2.25,34.65,966.0,926.99,648.01
2018,7,22,12,30,894.0,111.0,2.4,34.7,966.0,901.79,633.62
2018,7,22,12,45,894.0,109.0,2.5,34.8,958.0,870.82,614.86
2018,7,22,13,0,894.0,107.0,2.6,34.9,950.0,836.95,594.1
2018,7,22,13,15,891.5,106.0,2.7,34.8,934.5,799.22,571.07
2018,7,22,13,30,889.0,105.0,2.8,34.7,919.0,758.99,546.09
2018,7,22,13,45,884.5,104.0,2.9,34.6,897.0,715.02,517.67
2018,7,22,14,0,880.0,103.0,3.0,34.5,875.0,669.05,485.85
2018,7,22,14,15,873.5,101.5,3.1,34.25,846.0,619.66,450.95
2018,7,22,14,30,867.0,100.0,3.2,34.0,817.0,568.87,413.9
2018,7,22,14,45,858.5,98.0,3.3,33.75,782.0,515.51,373.71
2018,7,22,15,0,850.0,96.0,3.4,33.5,747.0,461.43,331.57
2018,7,22,15,15,838.0,94.5,3.4,33.5,707.0,405.91,286.57
2018,7,22,15,30,826.0,93.0,3.4,33.5,667.0,350.51,240.58
2018,7,22,15,45,811.5,90.5,3.6,32.7,623.0,294.03,194.0
2018,7,22,16,0,797.0,88.0,3.8,31.9,579.0,231.91,143.2
2018,7,22,16,15,772.0,87.0,3.85,31.3,530.5,176.59,99.96
2018,7,22,16,30,747.0,86.0,3.9,30.7,482.0,123.99,64.87
2018,7,22,16,45,721.0,82.0,3.95,30.1,432.5,72.06,42.75
2018,7,22,17,0,695.0,78.0,4.0,29.5,383.0,57.61,42.75
2018,7,22,17,15,656.5,74.0,4.0,28.7,332.5,51.07,37.56
2018,7,22,17,30,618.0,70.0,4.0,27.9,282.0,49.7,36.64
2018,7,22,17,45,569.5,63.5,4.0,27.1,233.5,46.3,33.91
2018,7,22,18,0,521.0,57.0,4.0,26.3,185.0,42.74,30.92
2018,7,22,18,15,448.5,49.0,3.9,25.55,141.0,37.69,26.48
2018,7,22,18,30,376.0,41.0,3.8,24.8,97.0,32.48,21.69
2018,7,22,18,45,270.5,30.0,3.7,24.05,62.5,24.27,13.78
2018,7,22,19,0,165.0,19.0,3.6,23.3,28.0,15.69,0.0
2018,7,22,19,15,82.5,9.5,3.5,22.85,14.0,8.64,0.0
2018,7,22,19,30,0.0,0.0,3.4,22.4,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,21.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,21.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,19.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,17.55,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,17.6,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.5,1.65,18.15,22.0,43.38,0.0
2018,7,23,5,30,263.0,24.0,1.7,18.7,42.0,111.88,53.87
2018,7,23,5,45,367.0,32.5,1.7,19.2,80.5,177.16,128.23
2018,7,23,6,0,471.0,41.0,1.7,19.7,119.0,249.84,191.57
2018,7,23,6,15,483.0,47.5,1.75,20.6,151.5,289.93,228.34
2018,7,23,6,30,495.0,54.0,1.8,21.5,184.0,330.55,263.66
2018,7,23,6,45,509.5,63.5,1.85,22.35,223.0,376.57,301.33
2018,7,23,7,0,524.0,73.0,1.9,23.2,262.0,422.94,337.51
2018,7,23,7,15,548.0,86.0,1.95,24.05,310.5,479.83,380.08
2018,7,23,7,30,572.0,99.0,2.0,24.9,359.0,537.36,421.48
2018,7,23,7,45,608.5,105.5,2.05,25.8,411.5,597.07,463.27
2018,7,23,8,0,645.0,112.0,2.1,26.7,464.0,657.87,503.78
2018,7,23,8,15,721.5,103.5,2.1,27.6,531.0,731.64,551.45
2018,7,23,8,30,798.0,95.0,2.1,28.5,598.0,811.54,601.54
2018,7,23,8,45,831.0,90.5,2.15,29.4,648.0,851.43,623.93
2018,7,23,9,0,864.0,86.0,2.2,30.3,698.0,897.83,650.52
2018,7,23,9,15,875.0,87.5,2.2,31.1,737.5,928.84,666.48
2018,7,23,9,30,886.0,89.0,2.2,31.9,777.0,956.94,680.52
2018,7,23,9,45,894.5,90.0,2.2,32.7,811.5,978.93,690.6
2018,7,23,10,0,903.0,91.0,2.2,33.5,846.0,997.57,698.61
2018,7,23,10,15,908.0,92.5,2.2,33.9,873.5,1009.77,703.82
2018,7,23,10,30,913.0,94.0,2.2,34.3,901.0,1018.3,706.93
2018,7,23,10,45,916.5,95.0,2.25,34.75,922.0,1021.07,707.04
2018,7,23,11,0,920.0,96.0,2.3,35.2,943.0,1020.07,705.02
2018,7,23,11,15,923.0,96.5,2.35,35.4,957.5,1014.28,700.96
2018,7,23,11,30,926.0,97.0,2.4,35.6,972.0,1004.75,694.75
2018,7,23,11,45,927.5,96.5,2.5,35.8,978.5,989.09,685.36
2018,7,23,12,0,929.0,96.0,2.6,36.0,985.0,969.87,673.83
2018,7,23,12,15,924.5,99.0,2.7,36.05,983.0,945.06,659.21
2018,7,23,12,30,920.0,102.0,2.8,36.1,981.0,917.09,642.55
2018,7,23,12,45,905.5,110.0,2.95,36.15,969.0,882.17,621.68
2018,7,23,13,0,891.0,118.0,3.1,36.2,957.0,844.93,599.07
2018,7,23,13,15,811.0,169.5,3.2,36.1,923.5,797.95,569.86
2018,7,23,13,30,731.0,221.0,3.3,36.0,890.0,749.61,536.58
2018,7,23,13,45,670.5,254.0,3.45,35.85,855.5,698.97,501.87
2018,7,23,14,0,610.0,287.0,3.6,35.7,821.0,650.65,468.11
2018,7,23,14,15,580.0,286.5,3.7,35.3,780.5,597.9,431.7
2018,7,23,14,30,550.0,286.0,3.8,34.9,740.0,545.64,394.78
2018,7,23,14,45,543.5,271.0,3.85,34.5,703.5,495.6,358.57
2018,7,23,15,0,537.0,256.0,3.9,34.1,667.0,445.63,321.34
2018,7,23,15,15,473.5,260.5,3.9,34.1,608.5,388.73,278.21
2018,7,23,15,30,410.0,265.0,3.9,34.1,550.0,338.25,239.8
2018,7,23,15,45,316.5,267.0,3.95,32.85,478.0,289.35,205.02
2018,7,23,16,0,223.0,269.0,4.0,31.6,406.0,252.74,180.5
2018,7,23,16,15,163.0,245.0,4.05,30.9,340.5,208.56,149.85
2018,7,23,16,30,103.0,221.0,4.1,30.2,275.0,179.12,131.33
2018,7,23,16,45,89.5,196.0,4.1,29.55,239.5,151.38,113.27
2018,7,23,17,0,76.0,171.0,4.1,28.9,204.0,131.94,104.51
2018,7,23,17,15,61.0,135.0,4.1,28.2,159.5,107.57,84.93
2018,7,23,17,30,46.0,99.0,4.1,27.5,115.0,81.87,63.84
2018,7,23,17,45,29.5,86.0,4.05,26.8,95.5,71.46,55.3
2018,7,23,18,0,13.0,73.0,4.0,26.1,76.0,62.32,47.59
2018,7,23,18,15,21.0,56.5,3.85,25.45,60.0,47.79,35.04
2018,7,23,18,30,29.0,40.0,3.7,24.8,44.0,34.45,23.31
2018,7,23,18,45,23.0,26.5,3.55,24.15,29.0,23.12,12.74
2018,7,23,19,0,17.0,13.0,3.4,23.5,14.0,11.34,0.0
2018,7,23,19,15,8.5,6.5,3.25,23.1,7.0,5.91,0.0
2018,7,23,19,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,22.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,21.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,20.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,1.4,18.4,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,1.5,18.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,1.6,19.05,21.5,40.36,0.0
2018,7,24,5,30,239.0,25.0,1.7,19.5,41.0,105.4,46.73
2018,7,24,5,45,345.5,34.0,1.8,20.0,79.0,171.5,123.5
2018,7,24,6,0,452.0,43.0,1.9,20.5,117.0,244.63,187.09
2018,7,24,6,15,384.5,58.5,1.95,21.25,137.0,257.91,202.96
2018,7,24,6,30,317.0,74.0,2.0,22.0,157.0,258.9,206.56
2018,7,24,6,45,292.0,97.0,2.05,22.75,186.5,288.32,230.81
2018,7,24,7,0,267.0,120.0,2.1,23.5,216.0,302.17,241.52
2018,7,24,7,15,397.5,113.5,2.25,24.55,281.5,405.68,322.63
2018,7,24,7,30,528.0,107.0,2.4,25.6,347.0,515.76,405.57
2018,7,24,7,45,634.0,99.5,2.55,26.6,421.0,609.47,473.49
2018,7,24,8,0,740.0,92.0,2.7,27.6,495.0,706.93,539.72
2018,7,24,8,15,661.5,132.0,2.85,28.4,517.0,718.72,544.57
2018,7,24,8,30,583.0,172.0,3.0,29.2,539.0,717.33,540.23
2018,7,24,8,45,681.5,147.5,3.15,29.95,606.5,795.94,592.62
2018,7,24,9,0,780.0,123.0,3.3,30.7,674.0,871.85,640.74
2018,7,24,9,15,805.5,119.5,3.4,31.4,717.5,909.09,662.16
2018,7,24,9,30,831.0,116.0,3.5,32.1,761.0,934.47,675.88
2018,7,24,9,45,864.0,106.5,3.6,32.8,803.5,967.93,694.85
2018,7,24,10,0,897.0,97.0,3.7,33.5,846.0,998.89,711.99
2018,7,24,10,15,903.5,97.5,3.75,34.0,874.0,1011.39,717.58
2018,7,24,10,30,910.0,98.0,3.8,34.5,902.0,1020.28,721.1
2018,7,24,10,45,914.5,99.0,3.9,35.0,923.5,1023.99,721.79
2018,7,24,11,0,919.0,100.0,4.0,35.5,945.0,1023.93,720.25
2018,7,24,11,15,922.0,100.5,4.1,35.75,959.5,1018.08,715.94
2018,7,24,11,30,925.0,101.0,4.2,36.0,974.0,1008.49,709.4
2018,7,24,11,45,927.0,100.5,4.3,36.2,981.0,993.26,699.52
2018,7,24,12,0,929.0,100.0,4.4,36.4,988.0,974.44,687.46
2018,7,24,12,15,927.5,101.0,4.45,36.45,987.0,950.37,672.25
2018,7,24,12,30,926.0,102.0,4.5,36.5,986.0,923.04,654.96
2018,7,24,12,45,923.5,102.0,4.6,36.5,977.0,890.81,634.81
2018,7,24,13,0,921.0,102.0,4.7,36.5,968.0,855.67,612.63
2018,7,24,13,15,918.0,101.5,4.75,36.4,952.5,816.94,587.97
2018,7,24,13,30,915.0,101.0,4.8,36.3,937.0,775.64,561.47
2018,7,24,13,45,911.0,99.5,4.8,36.25,914.5,730.37,531.36
2018,7,24,14,0,907.0,98.0,4.8,36.2,892.0,683.0,497.61
2018,7,24,14,15,901.0,97.0,4.85,36.0,863.0,632.94,461.56
2018,7,24,14,30,895.0,96.0,4.9,35.8,834.0,581.36,423.33
2018,7,24,14,45,886.5,94.5,4.9,35.6,798.5,526.83,381.65
2018,7,24,15,0,878.0,93.0,4.9,35.4,763.0,471.52,338.08
2018,7,24,15,15,867.0,91.0,4.9,35.4,722.5,414.28,291.58
2018,7,24,15,30,856.0,89.0,4.9,35.4,682.0,357.04,243.97
2018,7,24,15,45,842.5,86.5,4.9,34.75,637.5,298.97,195.74
2018,7,24,16,0,829.0,84.0,4.9,34.1,593.0,241.67,148.35
2018,7,24,16,15,811.0,81.0,4.85,33.6,544.5,177.25,98.07
2018,7,24,16,30,793.0,78.0,4.8,33.1,496.0,121.29,60.67
2018,7,24,16,45,768.5,74.5,4.75,32.6,445.5,66.9,38.23
2018,7,24,17,0,744.0,71.0,4.7,32.1,395.0,52.77,38.27
2018,7,24,17,15,710.0,67.0,4.5,31.3,344.0,51.02,37.09
2018,7,24,17,30,676.0,63.0,4.3,30.5,293.0,49.21,35.81
2018,7,24,17,45,628.0,58.0,4.1,29.75,243.5,42.47,30.28
2018,7,24,18,0,580.0,53.0,3.9,29.0,194.0,39.89,28.13
2018,7,24,18,15,507.0,45.5,3.55,28.1,147.5,35.08,23.95
2018,7,24,18,30,434.0,38.0,3.2,27.2,101.0,30.13,19.44
2018,7,24,18,45,315.0,28.5,2.8,26.3,65.0,23.13,12.48
2018,7,24,19,0,196.0,19.0,2.4,25.4,29.0,15.89,0.0
2018,7,24,19,15,98.0,9.5,2.3,24.9,14.5,8.64,0.0
2018,7,24,19,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,23.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,18.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,18.9,2.0,0.0,0.0
2018,7,25,5,15,162.5,12.5,1.55,19.5,22.0,47.26,0.0
2018,7,25,5,30,303.0,22.0,1.7,20.1,42.0,120.12,48.24
2018,7,25,5,45,411.5,30.0,1.9,20.75,82.0,189.54,135.42
2018,7,25,6,0,520.0,38.0,2.1,21.4,122.0,265.84,202.22
2018,7,25,6,15,512.5,46.5,2.15,22.2,154.0,302.28,236.68
2018,7,25,6,30,505.0,55.0,2.2,23.0,186.0,337.14,267.73
2018,7,25,6,45,514.0,67.5,2.25,23.85,226.5,384.25,306.17
2018,7,25,7,0,523.0,80.0,2.3,24.7,267.0,431.05,342.5
2018,7,25,7,15,601.0,84.5,2.55,25.75,331.5,513.55,405.03
2018,7,25,7,30,679.0,89.0,2.8,26.8,396.0,601.7,469.44
2018,7,25,7,45,761.5,78.5,3.1,27.8,461.0,677.96,522.28
2018,7,25,8,0,844.0,68.0,3.4,28.8,526.0,754.43,573.29
2018,7,25,8,15,860.5,70.5,3.6,29.75,574.5,801.71,602.48
2018,7,25,8,30,877.0,73.0,3.8,30.7,623.0,847.25,630.13
2018,7,25,8,45,883.5,77.0,3.95,31.6,666.0,883.62,651.04
2018,7,25,9,0,890.0,81.0,4.1,32.5,709.0,917.08,669.81
2018,7,25,9,15,904.5,80.5,4.3,33.2,750.5,949.83,688.74
2018,7,25,9,30,919.0,80.0,4.5,33.9,792.0,979.74,705.68
2018,7,25,9,45,924.0,83.0,4.65,34.65,826.0,1001.25,716.71
2018,7,25,10,0,929.0,86.0,4.8,35.4,860.0,1019.13,725.42
2018,7,25,10,15,933.5,88.0,4.85,35.75,888.5,1031.69,731.63
2018,7,25,10,30,938.0,90.0,4.9,36.1,917.0,1040.45,735.56
2018,7,25,10,45,910.5,110.5,4.95,36.45,929.5,1032.67,729.12
2018,7,25,11,0,883.0,131.0,5.0,36.8,942.0,1020.16,719.9
2018,7,25,11,15,907.5,118.0,5.05,36.9,963.0,1022.07,720.79
2018,7,25,11,30,932.0,105.0,5.1,37.0,984.0,1020.02,719.17
2018,7,25,11,45,940.0,101.0,5.15,37.15,993.0,1006.91,710.48
2018,7,25,12,0,948.0,97.0,5.2,37.3,1002.0,990.04,699.53
2018,7,25,12,15,942.0,101.0,5.2,37.3,1000.0,964.28,683.04
2018,7,25,12,30,936.0,105.0,5.2,37.3,998.0,935.34,664.55
2018,7,25,12,45,934.0,105.0,5.25,37.25,989.5,903.14,644.35
2018,7,25,13,0,932.0,105.0,5.3,37.2,981.0,867.97,622.08
2018,7,25,13,15,934.0,101.0,5.3,37.05,966.0,829.5,597.48
2018,7,25,13,30,936.0,97.0,5.3,36.9,951.0,788.09,570.72
2018,7,25,13,45,930.5,97.0,5.3,36.7,928.0,742.15,540.56
2018,7,25,14,0,925.0,97.0,5.3,36.5,905.0,694.17,506.52
2018,7,25,14,15,911.0,100.0,5.3,36.2,873.0,641.77,468.63
2018,7,25,14,30,897.0,103.0,5.3,35.9,841.0,588.53,429.08
2018,7,25,14,45,880.5,104.5,5.3,35.6,802.5,532.23,386.19
2018,7,25,15,0,864.0,106.0,5.3,35.3,764.0,475.93,342.02
2018,7,25,15,15,841.0,108.0,5.3,35.3,719.5,417.78,294.97
2018,7,25,15,30,818.0,110.0,5.3,35.3,675.0,356.12,244.49
2018,7,25,15,45,821.5,99.5,5.25,34.4,634.5,297.48,195.72
2018,7,25,16,0,825.0,89.0,5.2,33.5,594.0,237.9,146.11
2018,7,25,16,15,764.0,95.0,5.05,32.85,532.5,180.81,103.09
2018,7,25,16,30,703.0,101.0,4.9,32.2,471.0,124.92,67.06
2018,7,25,16,45,670.5,95.0,4.8,31.55,418.5,73.35,44.94
2018,7,25,17,0,638.0,89.0,4.7,30.9,366.0,59.86,44.37
2018,7,25,17,15,565.5,84.5,4.4,30.15,306.5,58.35,43.42
2018,7,25,17,30,493.0,80.0,4.1,29.4,247.0,56.86,42.42
2018,7,25,17,45,437.0,68.5,3.8,28.65,198.0,49.81,36.64
2018,7,25,18,0,381.0,57.0,3.5,27.9,149.0,42.36,30.36
2018,7,25,18,15,315.5,48.0,3.2,27.1,111.5,36.31,25.09
2018,7,25,18,30,250.0,39.0,2.9,26.3,74.0,29.95,19.35
2018,7,25,18,45,158.5,26.5,2.65,25.55,45.5,20.6,10.41
2018,7,25,19,0,67.0,14.0,2.4,24.8,17.0,10.99,0.0
2018,7,25,19,15,33.5,7.0,2.3,24.3,8.5,6.37,0.0
2018,7,25,19,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,5,15,89.5,11.5,1.7,18.25,17.0,30.22,0.0
2018,7,26,5,30,179.0,23.0,1.7,18.8,34.0,85.39,29.27
2018,7,26,5,45,286.5,34.5,1.75,19.3,71.5,152.13,109.13
2018,7,26,6,0,394.0,46.0,1.8,19.8,109.0,225.0,172.41
2018,7,26,6,15,318.5,59.5,1.75,20.6,122.0,225.8,177.96
2018,7,26,6,30,243.0,73.0,1.7,21.4,135.0,220.64,176.14
2018,7,26,6,45,233.0,94.5,1.7,22.25,165.0,241.48,193.63
2018,7,26,7,0,223.0,116.0,1.7,23.1,195.0,271.13,216.82
2018,7,26,7,15,319.5,125.0,1.85,24.15,258.0,368.0,292.53
2018,7,26,7,30,416.0,134.0,2.0,25.2,321.0,461.02,362.66
2018,7,26,7,45,543.0,124.0,2.1,26.25,398.5,570.07,442.59
2018,7,26,8,0,670.0,114.0,2.2,27.3,476.0,681.22,520.06
2018,7,26,8,15,736.5,107.0,2.3,28.25,539.5,749.35,563.54
2018,7,26,8,30,803.0,100.0,2.4,29.2,603.0,823.25,610.01
2018,7,26,8,45,819.0,102.5,2.5,30.1,648.0,864.28,633.54
2018,7,26,9,0,835.0,105.0,2.6,31.0,693.0,894.41,649.84
2018,7,26,9,15,847.0,108.0,2.65,31.8,734.0,927.26,667.69
2018,7,26,9,30,859.0,111.0,2.7,32.6,775.0,957.27,683.5
2018,7,26,9,45,867.0,114.0,2.8,33.4,810.0,980.33,695.21
2018,7,26,10,0,875.0,117.0,2.9,34.2,845.0,1000.04,704.83
2018,7,26,10,15,882.5,118.5,3.0,34.95,874.5,1014.2,711.16
2018,7,26,10,30,890.0,120.0,3.1,35.7,904.0,1024.78,715.36
2018,7,26,10,45,895.5,120.5,3.25,36.4,926.0,1028.67,716.04
2018,7,26,11,0,901.0,121.0,3.4,37.1,948.0,1028.85,714.55
2018,7,26,11,15,904.5,122.5,3.45,37.35,963.5,1024.31,710.86
2018,7,26,11,30,908.0,124.0,3.5,37.6,979.0,1016.02,705.01
2018,7,26,11,45,910.0,123.5,3.55,37.85,986.0,1000.69,694.91
2018,7,26,12,0,912.0,123.0,3.6,38.1,993.0,981.84,682.73
2018,7,26,12,15,911.5,123.5,3.65,38.15,992.5,958.2,668.19
2018,7,26,12,30,911.0,124.0,3.7,38.2,992.0,931.33,651.64
2018,7,26,12,45,909.0,124.0,3.8,38.2,983.5,899.62,632.35
2018,7,26,13,0,907.0,124.0,3.9,38.2,975.0,865.02,611.09
2018,7,26,13,15,903.5,123.5,3.95,38.05,959.0,826.06,586.95
2018,7,26,13,30,900.0,123.0,4.0,37.9,943.0,784.63,560.96
2018,7,26,13,45,894.5,121.5,4.1,37.7,919.5,738.62,530.97
2018,7,26,14,0,889.0,120.0,4.2,37.5,896.0,690.68,497.99
2018,7,26,14,15,881.5,119.0,4.25,37.15,866.0,640.21,462.44
2018,7,26,14,30,874.0,118.0,4.3,36.8,836.0,588.42,424.84
2018,7,26,14,45,864.0,115.5,4.4,36.5,799.5,533.05,383.48
2018,7,26,15,0,854.0,113.0,4.5,36.2,763.0,477.1,340.3
2018,7,26,15,15,841.5,110.5,4.5,36.2,721.5,419.86,294.34
2018,7,26,15,30,829.0,108.0,4.5,36.2,680.0,357.98,243.98
2018,7,26,15,45,812.5,105.5,4.5,35.15,634.5,299.64,196.49
2018,7,26,16,0,796.0,103.0,4.5,34.1,589.0,242.58,150.06
2018,7,26,16,15,775.0,99.0,4.45,33.4,539.5,185.2,105.64
2018,7,26,16,30,754.0,95.0,4.4,32.7,490.0,130.14,69.22
2018,7,26,16,45,726.5,90.5,4.3,32.0,439.0,77.1,47.52
2018,7,26,17,0,699.0,86.0,4.2,31.3,388.0,58.29,42.99
2018,7,26,17,15,662.0,80.5,4.0,30.35,336.5,56.14,41.53
2018,7,26,17,30,625.0,75.0,3.8,29.4,285.0,53.87,39.91
2018,7,26,17,45,573.5,68.0,3.6,28.45,235.0,50.21,37.01
2018,7,26,18,0,522.0,61.0,3.4,27.5,185.0,46.41,33.83
2018,7,26,18,15,446.5,51.5,3.15,26.55,139.5,40.2,28.42
2018,7,26,18,30,371.0,42.0,2.9,25.6,94.0,33.76,22.56
2018,7,26,18,45,256.0,30.0,2.65,24.65,59.0,24.63,13.42
2018,7,26,19,0,141.0,18.0,2.4,23.7,24.0,14.28,0.0
2018,7,26,19,15,70.5,9.0,2.25,23.25,12.0,8.19,0.0
2018,7,26,19,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,5,15,103.5,11.5,2.45,16.45,17.5,33.3,0.0
2018,7,27,5,30,207.0,23.0,2.5,16.9,35.0,93.11,26.82
2018,7,27,5,45,320.5,33.0,2.55,17.35,73.0,162.19,116.88
2018,7,27,6,0,434.0,43.0,2.6,17.8,111.0,237.74,183.7
2018,7,27,6,15,332.5,44.5,2.7,18.6,108.0,218.87,174.27
2018,7,27,6,30,231.0,46.0,2.8,19.4,105.0,181.03,146.1
2018,7,27,6,45,116.0,69.0,2.85,20.15,98.5,145.85,117.19
2018,7,27,7,0,1.0,92.0,2.9,20.9,92.0,84.18,64.44
2018,7,27,7,15,37.5,128.5,3.0,21.75,145.0,151.7,120.07
2018,7,27,7,30,74.0,165.0,3.1,22.6,198.0,217.71,172.98
2018,7,27,7,45,233.5,166.5,3.15,23.45,289.0,364.6,290.5
2018,7,27,8,0,393.0,168.0,3.2,24.3,380.0,516.15,406.23
2018,7,27,8,15,575.0,140.5,3.25,25.1,483.0,658.16,511.08
2018,7,27,8,30,757.0,113.0,3.3,25.9,586.0,799.0,607.42
2018,7,27,8,45,803.0,107.5,3.35,26.65,642.0,856.39,642.72
2018,7,27,9,0,849.0,102.0,3.4,27.4,698.0,904.55,671.65
2018,7,27,9,15,862.5,103.0,3.5,28.15,739.0,936.99,690.0
2018,7,27,9,30,876.0,104.0,3.6,28.9,780.0,966.64,706.47
2018,7,27,9,45,887.5,104.5,3.7,29.65,816.0,990.78,719.25
2018,7,27,10,0,899.0,105.0,3.8,30.4,852.0,1011.67,729.92
2018,7,27,10,15,906.0,106.0,3.9,30.9,881.0,1025.15,736.6
2018,7,27,10,30,913.0,107.0,4.0,31.4,910.0,1034.99,741.06
2018,7,27,10,45,918.0,107.5,4.05,31.95,932.0,1038.56,741.17
2018,7,27,11,0,923.0,108.0,4.1,32.5,954.0,1038.33,739.02
2018,7,27,11,15,926.0,109.0,4.2,32.85,969.0,1032.81,734.56
2018,7,27,11,30,929.0,110.0,4.3,33.2,984.0,1023.5,727.82
2018,7,27,11,45,931.0,109.5,4.35,33.5,991.0,1008.01,717.1
2018,7,27,12,0,933.0,109.0,4.4,33.8,998.0,988.9,704.2
2018,7,27,12,15,934.5,108.5,4.5,33.9,998.0,965.83,689.64
2018,7,27,12,30,936.0,108.0,4.6,34.0,998.0,939.34,672.86
2018,7,27,12,45,937.0,105.5,4.65,34.05,990.0,907.28,652.31
2018,7,27,13,0,938.0,103.0,4.7,34.1,982.0,872.08,629.62
2018,7,27,13,15,935.0,103.0,4.75,34.0,966.5,832.97,604.65
2018,7,27,13,30,932.0,103.0,4.8,33.9,951.0,791.23,577.74
2018,7,27,13,45,928.0,101.5,4.85,33.85,928.0,745.0,547.04
2018,7,27,14,0,924.0,100.0,4.9,33.8,905.0,696.61,512.49
2018,7,27,14,15,918.5,98.5,4.95,33.6,875.5,645.36,475.26
2018,7,27,14,30,913.0,97.0,5.0,33.4,846.0,592.5,435.73
2018,7,27,14,45,905.5,95.0,5.0,33.2,810.5,536.86,392.79
2018,7,27,15,0,898.0,93.0,5.0,33.0,775.0,480.29,347.8
2018,7,27,15,15,887.0,91.0,5.0,33.0,733.5,421.69,299.71
2018,7,27,15,30,876.0,89.0,5.0,33.0,692.0,363.05,250.44
2018,7,27,15,45,863.0,86.5,4.85,32.35,646.5,303.7,200.51
2018,7,27,16,0,850.0,84.0,4.7,31.7,601.0,245.03,151.46
2018,7,27,16,15,833.0,80.5,4.6,31.2,552.0,185.96,104.86
2018,7,27,16,30,816.0,77.0,4.5,30.7,503.0,121.15,60.67
2018,7,27,16,45,792.0,73.5,4.35,30.2,451.5,65.18,38.14
2018,7,27,17,0,768.0,70.0,4.2,29.7,400.0,52.39,38.38
2018,7,27,17,15,733.5,65.5,4.0,28.8,347.5,50.19,36.83
2018,7,27,17,30,699.0,61.0,3.8,27.9,295.0,47.91,35.13
2018,7,27,17,45,649.5,56.5,3.6,27.05,244.0,45.47,33.21
2018,7,27,18,0,600.0,52.0,3.4,26.2,193.0,39.38,28.04
2018,7,27,18,15,522.5,45.0,3.25,25.2,146.0,34.94,24.11
2018,7,27,18,30,445.0,38.0,3.1,24.2,99.0,30.42,19.87
2018,7,27,18,45,312.0,28.0,2.95,23.25,62.0,22.94,11.99
2018,7,27,19,0,179.0,18.0,2.8,22.3,25.0,16.37,0.0
2018,7,27,19,15,89.5,9.0,2.8,21.7,12.5,8.19,0.0
2018,7,27,19,30,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,5,15,85.0,11.0,2.2,15.8,16.0,28.76,0.0
2018,7,28,5,30,170.0,22.0,2.3,16.3,32.0,81.11,16.8
2018,7,28,5,45,259.0,35.0,2.4,16.8,67.0,142.4,102.32
2018,7,28,6,0,348.0,48.0,2.5,17.3,102.0,208.9,161.73
2018,7,28,6,15,348.0,63.0,2.45,18.0,134.0,243.86,194.5
2018,7,28,6,30,348.0,78.0,2.4,18.7,166.0,280.29,226.69
2018,7,28,6,45,308.0,103.0,2.4,19.35,194.0,305.15,247.62
2018,7,28,7,0,268.0,128.0,2.4,20.0,222.0,313.43,253.99
2018,7,28,7,15,301.5,144.0,2.35,20.95,266.0,365.7,294.68
2018,7,28,7,30,335.0,160.0,2.3,21.9,310.0,420.37,335.69
2018,7,28,7,45,354.0,177.0,2.3,22.8,352.0,467.34,369.49
2018,7,28,8,0,373.0,194.0,2.3,23.7,394.0,514.75,402.64
2018,7,28,8,15,428.5,200.5,2.3,24.6,451.0,596.35,460.18
2018,7,28,8,30,484.0,207.0,2.3,25.5,508.0,665.63,507.18
2018,7,28,8,45,625.5,175.0,2.25,26.4,594.5,778.45,584.34
2018,7,28,9,0,767.0,143.0,2.2,27.3,681.0,884.11,650.31
2018,7,28,9,15,792.0,143.0,2.25,28.15,726.5,924.83,672.7
2018,7,28,9,30,817.0,143.0,2.3,29.0,772.0,963.31,693.91
2018,7,28,9,45,812.5,153.5,2.3,29.85,803.0,981.6,701.54
2018,7,28,10,0,808.0,164.0,2.3,30.7,834.0,996.12,706.97
2018,7,28,10,15,814.5,167.0,2.4,31.25,862.5,1010.13,714.06
2018,7,28,10,30,821.0,170.0,2.5,31.8,891.0,1020.64,719.02
2018,7,28,10,45,825.5,172.5,2.55,32.4,912.5,1025.06,719.65
2018,7,28,11,0,830.0,175.0,2.6,33.0,934.0,1025.84,718.2
2018,7,28,11,15,832.0,176.5,2.7,33.4,948.0,1019.49,713.54
2018,7,28,11,30,834.0,178.0,2.8,33.8,962.0,1009.55,706.78
2018,7,28,11,45,833.5,180.5,2.85,34.15,968.5,994.66,696.74
2018,7,28,12,0,833.0,183.0,2.9,34.5,975.0,976.37,684.7
2018,7,28,12,15,841.0,177.5,3.0,34.8,977.0,955.1,671.37
2018,7,28,12,30,849.0,172.0,3.1,35.1,979.0,930.41,655.88
2018,7,28,12,45,858.0,165.5,3.2,35.35,974.5,902.31,638.3
2018,7,28,13,0,867.0,159.0,3.3,35.6,970.0,870.85,618.49
2018,7,28,13,15,863.0,157.5,3.35,35.55,953.5,830.42,593.19
2018,7,28,13,30,859.0,156.0,3.4,35.5,937.0,787.7,565.84
2018,7,28,13,45,852.5,154.5,3.5,35.5,913.0,741.1,534.34
2018,7,28,14,0,846.0,153.0,3.6,35.5,889.0,692.81,500.88
2018,7,28,14,15,838.5,150.5,3.65,35.25,859.0,641.56,464.8
2018,7,28,14,30,831.0,148.0,3.7,35.0,829.0,589.18,426.81
2018,7,28,14,45,769.5,166.0,3.75,34.75,774.5,526.09,379.99
2018,7,28,15,0,708.0,184.0,3.8,34.5,720.0,464.21,333.21
2018,7,28,15,15,637.0,195.0,3.8,34.5,657.5,401.06,284.64
2018,7,28,15,30,566.0,206.0,3.8,34.5,595.0,345.05,241.15
2018,7,28,15,45,596.0,179.0,3.85,33.75,563.5,294.05,199.52
2018,7,28,16,0,626.0,152.0,3.9,33.0,532.0,239.31,154.42
2018,7,28,16,15,560.0,154.5,3.85,32.4,473.0,189.78,118.38
2018,7,28,16,30,494.0,157.0,3.8,31.8,414.0,147.66,92.5
2018,7,28,16,45,451.5,148.0,3.75,31.25,364.0,105.56,73.48
2018,7,28,17,0,409.0,139.0,3.7,30.7,314.0,94.43,73.02
2018,7,28,17,15,374.5,117.0,3.55,29.8,261.0,81.27,62.6
2018,7,28,17,30,340.0,95.0,3.4,28.9,208.0,67.42,51.39
2018,7,28,17,45,351.0,82.0,3.25,28.0,181.0,59.64,45.04
2018,7,28,18,0,362.0,69.0,3.1,27.1,154.0,51.38,38.09
2018,7,28,18,15,297.5,56.5,2.9,26.15,114.5,42.79,30.61
2018,7,28,18,30,233.0,44.0,2.7,25.2,75.0,33.88,22.61
2018,7,28,18,45,137.0,27.5,2.55,24.2,44.0,21.43,10.53
2018,7,28,19,0,41.0,11.0,2.4,23.2,13.0,10.01,0.0
2018,7,28,19,15,20.5,5.5,2.3,22.65,6.5,5.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,5,15,87.0,10.5,1.5,17.6,15.5,28.74,0.0
2018,7,29,5,30,174.0,21.0,1.6,18.0,31.0,80.7,9.15
2018,7,29,5,45,281.0,33.0,1.65,18.35,67.5,148.99,105.75
2018,7,29,6,0,388.0,45.0,1.7,18.7,104.0,221.83,170.15
2018,7,29,6,15,295.0,48.5,1.7,19.4,103.5,202.11,159.74
2018,7,29,6,30,202.0,52.0,1.7,20.1,103.0,174.53,139.84
2018,7,29,6,45,117.0,82.0,1.7,20.75,113.0,153.3,122.71
2018,7,29,7,0,32.0,112.0,1.7,21.4,123.0,130.68,102.88
2018,7,29,7,15,46.0,139.0,1.75,22.4,158.0,169.51,133.93
2018,7,29,7,30,60.0,166.0,1.8,23.4,193.0,209.45,164.97
2018,7,29,7,45,75.5,191.0,1.8,24.35,229.0,249.21,195.14
2018,7,29,8,0,91.0,216.0,1.8,25.3,265.0,289.93,225.31
2018,7,29,8,15,210.5,228.0,1.85,26.15,355.0,417.1,322.27
2018,7,29,8,30,330.0,240.0,1.9,27.0,445.0,553.91,421.37
2018,7,29,8,45,554.5,184.0,1.95,27.85,559.0,725.14,542.67
2018,7,29,9,0,779.0,128.0,2.0,28.7,673.0,879.6,642.53
2018,7,29,9,15,825.5,117.0,2.05,29.45,724.5,928.45,669.72
2018,7,29,9,30,872.0,106.0,2.1,30.2,776.0,966.39,690.52
2018,7,29,9,45,872.0,113.0,2.15,30.9,809.0,986.28,699.99
2018,7,29,10,0,872.0,120.0,2.2,31.6,842.0,1002.44,707.3
2018,7,29,10,15,879.5,120.5,2.3,32.2,870.5,1015.51,713.61
2018,7,29,10,30,887.0,121.0,2.4,32.8,899.0,1025.04,717.81
2018,7,29,10,45,891.5,122.5,2.45,33.35,921.0,1028.94,718.27
2018,7,29,11,0,896.0,124.0,2.5,33.9,943.0,1029.1,716.6
2018,7,29,11,15,899.0,125.0,2.65,34.05,957.5,1023.53,713.69
2018,7,29,11,30,902.0,126.0,2.8,34.2,972.0,1014.25,708.54
2018,7,29,11,45,902.5,126.5,2.9,34.35,978.5,998.44,698.94
2018,7,29,12,0,903.0,127.0,3.0,34.5,985.0,979.14,687.23
2018,7,29,12,15,854.0,158.0,3.1,34.35,969.0,938.79,663.02
2018,7,29,12,30,805.0,189.0,3.2,34.2,953.0,907.68,644.59
2018,7,29,12,45,774.0,207.0,3.3,34.0,936.0,868.54,620.81
2018,7,29,13,0,743.0,225.0,3.4,33.8,919.0,833.29,598.49
2018,7,29,13,15,650.5,274.0,3.5,33.6,874.0,770.81,555.7
2018,7,29,13,30,558.0,323.0,3.6,33.4,829.0,713.04,515.51
2018,7,29,13,45,557.5,313.5,3.65,33.2,808.5,673.86,489.26
2018,7,29,14,0,557.0,304.0,3.7,33.0,788.0,633.47,461.45
2018,7,29,14,15,597.5,272.5,3.75,32.75,775.5,597.96,436.99
2018,7,29,14,30,638.0,241.0,3.8,32.5,763.0,558.54,408.68
2018,7,29,14,45,675.0,209.5,3.85,32.25,739.5,512.21,374.16
2018,7,29,15,0,712.0,178.0,3.9,32.0,716.0,461.1,334.62
2018,7,29,15,15,729.5,157.5,3.9,32.0,682.5,406.62,290.64
2018,7,29,15,30,747.0,137.0,3.9,32.0,649.0,349.6,243.33
2018,7,29,15,45,745.5,127.5,3.9,31.15,608.5,293.63,196.9
2018,7,29,16,0,744.0,118.0,3.9,30.3,568.0,237.39,150.21
2018,7,29,16,15,721.0,112.5,3.85,29.75,518.5,180.92,106.16
2018,7,29,16,30,698.0,107.0,3.8,29.2,469.0,127.1,70.21
2018,7,29,16,45,663.5,102.0,3.75,28.6,417.0,76.24,49.34
2018,7,29,17,0,629.0,97.0,3.7,28.0,365.0,66.01,50.13
2018,7,29,17,15,570.5,91.0,3.6,27.3,309.5,63.76,48.55
2018,7,29,17,30,512.0,85.0,3.5,26.6,254.0,61.43,46.83
2018,7,29,17,45,462.5,74.5,3.4,25.9,206.5,55.32,41.77
2018,7,29,18,0,413.0,64.0,3.3,25.2,159.0,48.86,36.24
2018,7,29,18,15,348.0,52.5,3.15,24.55,118.5,39.96,28.41
2018,7,29,18,30,283.0,41.0,3.0,23.9,78.0,31.7,20.89
2018,7,29,18,45,183.0,28.0,2.85,23.25,48.0,21.93,10.65
2018,7,29,19,0,83.0,15.0,2.7,22.6,18.0,13.64,0.0
2018,7,29,19,15,41.5,7.5,2.6,22.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,19.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.5,1.85,17.55,15.0,28.96,0.0
2018,7,30,5,30,176.0,21.0,1.9,17.8,30.0,81.22,0.34
2018,7,30,5,45,289.5,32.0,2.0,18.05,66.5,150.99,106.7
2018,7,30,6,0,403.0,43.0,2.1,18.3,103.0,225.82,173.47
2018,7,30,6,15,364.5,54.5,2.0,18.85,125.0,245.36,194.56
2018,7,30,6,30,326.0,66.0,1.9,19.4,147.0,255.24,205.65
2018,7,30,6,45,295.0,90.0,1.85,19.9,176.5,283.47,229.46
2018,7,30,7,0,264.0,114.0,1.8,20.4,206.0,295.04,238.64
2018,7,30,7,15,265.5,134.5,1.8,21.25,239.5,331.51,266.61
2018,7,30,7,30,267.0,155.0,1.8,22.1,273.0,367.28,292.92
2018,7,30,7,45,284.0,179.5,1.8,23.0,319.0,418.52,330.23
2018,7,30,8,0,301.0,204.0,1.8,23.9,365.0,470.09,366.54
2018,7,30,8,15,509.0,164.5,1.85,24.85,467.0,624.06,480.25
2018,7,30,8,30,717.0,125.0,1.9,25.8,569.0,784.0,589.11
2018,7,30,8,45,784.5,110.0,1.95,26.75,629.0,844.62,624.95
2018,7,30,9,0,852.0,95.0,2.0,27.7,689.0,901.37,658.24
2018,7,30,9,15,864.0,96.5,2.1,28.7,729.5,933.16,675.12
2018,7,30,9,30,876.0,98.0,2.2,29.7,770.0,962.09,690.23
2018,7,30,9,45,886.0,98.5,2.3,30.65,805.0,984.88,701.49
2018,7,30,10,0,896.0,99.0,2.4,31.6,840.0,1004.37,710.67
2018,7,30,10,15,902.0,101.0,2.5,32.4,869.0,1018.02,716.67
2018,7,30,10,30,908.0,103.0,2.6,33.2,898.0,1027.98,720.48
2018,7,30,10,45,912.5,104.0,2.7,34.0,920.0,1031.61,720.48
2018,7,30,11,0,917.0,105.0,2.8,34.8,942.0,1031.45,718.27
2018,7,30,11,15,919.0,106.5,2.9,35.25,956.5,1025.51,713.66
2018,7,30,11,30,921.0,108.0,3.0,35.7,971.0,1015.78,706.84
2018,7,30,11,45,921.0,109.0,3.05,36.2,977.5,999.92,695.77
2018,7,30,12,0,921.0,110.0,3.1,36.7,984.0,980.5,682.63
2018,7,30,12,15,916.5,113.0,3.2,36.9,982.0,955.39,667.21
2018,7,30,12,30,912.0,116.0,3.3,37.1,980.0,927.13,649.77
2018,7,30,12,45,904.0,120.0,3.35,37.25,970.0,893.79,628.86
2018,7,30,13,0,896.0,124.0,3.4,37.4,960.0,857.83,606.2
2018,7,30,13,15,892.5,123.0,3.4,37.35,944.0,818.59,581.51
2018,7,30,13,30,889.0,122.0,3.4,37.3,928.0,776.91,555.02
2018,7,30,13,45,883.5,121.0,3.45,37.25,904.5,731.55,525.12
2018,7,30,14,0,878.0,120.0,3.5,37.2,881.0,684.26,492.31
2018,7,30,14,15,870.5,118.5,3.5,37.0,851.0,633.63,456.45
2018,7,30,14,30,863.0,117.0,3.5,36.8,821.0,581.69,418.63
2018,7,30,14,45,853.0,115.0,3.55,36.6,785.0,527.02,377.8
2018,7,30,15,0,843.0,113.0,3.6,36.4,749.0,471.79,335.21
2018,7,30,15,15,830.0,110.5,3.6,36.4,707.5,410.68,286.84
2018,7,30,15,30,817.0,108.0,3.6,36.4,666.0,353.1,239.82
2018,7,30,15,45,799.5,105.0,3.65,35.65,620.0,294.53,192.23
2018,7,30,16,0,782.0,102.0,3.7,34.9,574.0,237.39,145.9
2018,7,30,16,15,758.5,99.5,3.7,34.35,525.0,181.44,103.02
2018,7,30,16,30,735.0,97.0,3.7,33.8,476.0,128.13,68.51
2018,7,30,16,45,704.5,92.0,3.7,33.2,424.5,69.41,43.08
2018,7,30,17,0,674.0,87.0,3.7,32.6,373.0,59.19,43.51
2018,7,30,17,15,633.0,81.5,3.55,31.6,321.5,57.07,42.1
2018,7,30,17,30,592.0,76.0,3.4,30.6,270.0,54.85,40.53
2018,7,30,17,45,534.5,69.0,3.3,29.65,220.5,51.25,37.67
2018,7,30,18,0,477.0,62.0,3.2,28.7,171.0,47.52,34.55
2018,7,30,18,15,397.5,51.5,3.0,27.6,126.5,40.51,28.45
2018,7,30,18,30,318.0,41.0,2.8,26.5,82.0,33.2,21.82
2018,7,30,18,45,210.0,28.0,2.6,25.45,50.0,22.0,10.19
2018,7,30,19,0,102.0,15.0,2.4,24.4,18.0,13.64,0.0
2018,7,30,19,15,51.0,7.5,2.25,23.85,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,20.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
