Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,5,15,37.0,4.5,1.35,14.65,4.5,0.0,0.0
2018,8,20,5,30,74.0,9.0,1.5,15.1,9.0,29.18,0.0
2018,8,20,5,45,213.5,20.5,1.65,15.55,38.0,106.99,0.0
2018,8,20,6,0,353.0,32.0,1.8,16.0,67.0,200.01,146.4
2018,8,20,6,15,404.0,40.5,1.8,16.6,103.5,254.39,200.55
2018,8,20,6,30,455.0,49.0,1.8,17.2,140.0,313.93,253.52
2018,8,20,6,45,227.5,68.5,1.8,17.85,114.0,227.6,185.55
2018,8,20,7,0,0.0,88.0,1.8,18.5,88.0,81.74,62.95
2018,8,20,7,15,0.0,99.5,1.85,19.45,99.5,91.91,71.24
2018,8,20,7,30,0.0,111.0,1.9,20.4,111.0,102.21,79.21
2018,8,20,7,45,12.0,137.5,1.9,21.35,143.5,137.22,107.42
2018,8,20,8,0,24.0,164.0,1.9,22.3,176.0,183.95,144.25
2018,8,20,8,15,222.0,174.0,1.95,23.15,302.0,389.29,308.07
2018,8,20,8,30,420.0,184.0,2.0,24.0,428.0,598.26,463.3
2018,8,20,8,45,632.0,141.5,2.05,24.85,542.0,762.75,577.99
2018,8,20,9,0,844.0,99.0,2.1,25.7,656.0,922.65,681.05
2018,8,20,9,15,861.0,102.0,2.2,26.4,701.0,951.54,695.76
2018,8,20,9,30,878.0,105.0,2.3,27.1,746.0,986.85,715.84
2018,8,20,9,45,874.5,114.0,2.4,27.75,778.5,1005.42,725.16
2018,8,20,10,0,871.0,123.0,2.5,28.4,811.0,1019.96,732.12
2018,8,20,10,15,878.5,124.5,2.6,28.9,840.0,1033.59,739.05
2018,8,20,10,30,886.0,126.0,2.7,29.4,869.0,1043.54,743.74
2018,8,20,10,45,892.0,126.0,2.85,29.9,891.0,1046.62,744.72
2018,8,20,11,0,898.0,126.0,3.0,30.4,913.0,1045.89,743.43
2018,8,20,11,15,901.5,127.0,3.1,30.75,927.5,1039.85,738.91
2018,8,20,11,30,905.0,128.0,3.2,31.1,942.0,1029.97,732.11
2018,8,20,11,45,864.0,153.0,3.3,31.4,934.5,996.53,710.58
2018,8,20,12,0,823.0,178.0,3.4,31.7,927.0,972.25,695.03
2018,8,20,12,15,836.5,164.5,3.45,31.8,925.0,947.08,679.04
2018,8,20,12,30,850.0,151.0,3.5,31.9,923.0,918.11,660.57
2018,8,20,12,45,806.0,172.0,3.55,31.95,897.5,869.3,629.13
2018,8,20,13,0,762.0,193.0,3.6,32.0,872.0,819.63,596.91
2018,8,20,13,15,751.0,197.0,3.65,31.85,855.5,783.8,573.04
2018,8,20,13,30,740.0,201.0,3.7,31.7,839.0,742.45,544.77
2018,8,20,13,45,782.0,175.0,3.75,31.55,832.0,708.41,522.0
2018,8,20,14,0,824.0,149.0,3.8,31.4,825.0,670.85,495.81
2018,8,20,14,15,810.0,147.5,3.85,31.1,791.0,615.83,455.97
2018,8,20,14,30,796.0,146.0,3.9,30.8,757.0,560.41,414.69
2018,8,20,14,45,770.5,147.5,3.9,30.45,714.5,501.9,369.87
2018,8,20,15,0,745.0,149.0,3.9,30.1,672.0,441.57,322.49
2018,8,20,15,15,734.5,139.5,3.9,30.1,628.5,381.83,273.74
2018,8,20,15,30,724.0,130.0,3.9,30.1,585.0,322.57,224.29
2018,8,20,15,45,656.5,134.5,3.9,29.2,522.5,261.35,175.49
2018,8,20,16,0,589.0,139.0,3.9,28.3,460.0,207.95,134.17
2018,8,20,16,15,479.5,140.0,3.9,27.6,384.5,154.98,98.2
2018,8,20,16,30,370.0,141.0,3.9,26.9,309.0,115.0,77.19
2018,8,20,16,45,440.0,118.0,3.85,26.2,293.5,81.32,63.48
2018,8,20,17,0,510.0,95.0,3.8,25.5,278.0,67.67,52.29
2018,8,20,17,15,316.0,89.0,3.7,24.55,196.5,63.72,49.22
2018,8,20,17,30,122.0,83.0,3.6,23.6,115.0,66.35,51.62
2018,8,20,17,45,68.5,64.0,3.5,22.65,81.0,51.95,39.16
2018,8,20,18,0,15.0,45.0,3.4,21.7,47.0,38.41,27.19
2018,8,20,18,15,13.5,29.5,3.3,21.0,31.0,25.6,15.43
2018,8,20,18,30,12.0,14.0,3.2,20.3,15.0,12.57,0.0
2018,8,20,18,45,6.0,7.0,3.1,19.55,7.5,6.37,0.0
2018,8,20,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,21,5,15,27.0,3.0,1.55,14.3,3.0,0.0,0.0
2018,8,21,5,30,54.0,6.0,1.7,14.6,6.0,20.82,0.0
2018,8,21,5,45,124.0,10.5,1.85,14.9,20.0,64.73,0.0
2018,8,21,6,0,194.0,15.0,2.0,15.2,34.0,113.2,81.1
2018,8,21,6,15,233.0,24.5,1.95,15.65,61.0,154.88,122.07
2018,8,21,6,30,272.0,34.0,1.9,16.1,88.0,200.36,163.04
2018,8,21,6,45,136.0,38.5,1.85,16.6,65.5,135.5,110.35
2018,8,21,7,0,0.0,43.0,1.8,17.1,43.0,37.92,26.57
2018,8,21,7,15,0.5,61.5,1.7,17.7,61.5,54.67,40.65
2018,8,21,7,30,1.0,80.0,1.6,18.3,80.0,71.91,54.83
2018,8,21,7,45,6.5,99.0,1.55,18.95,102.0,94.11,73.0
2018,8,21,8,0,12.0,118.0,1.5,19.6,124.0,116.8,91.23
2018,8,21,8,15,8.0,123.5,1.45,20.35,127.5,118.62,91.91
2018,8,21,8,30,4.0,129.0,1.4,21.1,131.0,120.22,92.44
2018,8,21,8,45,3.0,145.5,1.4,21.85,147.0,134.96,103.54
2018,8,21,9,0,2.0,162.0,1.4,22.6,163.0,149.63,114.4
2018,8,21,9,15,9.0,196.5,1.45,23.25,203.0,189.51,145.11
2018,8,21,9,30,16.0,231.0,1.5,23.9,243.0,229.81,175.46
2018,8,21,9,45,41.5,284.0,1.6,24.55,316.5,323.73,246.05
2018,8,21,10,0,67.0,337.0,1.7,25.2,390.0,404.85,304.86
2018,8,21,10,15,318.0,295.5,1.8,25.7,560.0,646.25,482.6
2018,8,21,10,30,569.0,254.0,1.9,26.2,730.0,877.4,640.34
2018,8,21,10,45,739.5,186.5,2.05,26.75,822.0,975.84,702.57
2018,8,21,11,0,910.0,119.0,2.2,27.3,914.0,1051.03,748.5
2018,8,21,11,15,912.5,120.0,2.3,27.6,928.0,1043.9,742.99
2018,8,21,11,30,915.0,121.0,2.4,27.9,942.0,1032.93,736.0
2018,8,21,11,45,888.0,135.5,2.55,28.25,937.0,1002.95,717.42
2018,8,21,12,0,861.0,150.0,2.7,28.6,932.0,969.83,696.82
2018,8,21,12,15,886.5,136.5,2.8,28.8,940.5,956.23,688.64
2018,8,21,12,30,912.0,123.0,2.9,29.0,949.0,938.08,677.35
2018,8,21,12,45,887.0,136.5,3.0,29.2,932.5,897.25,651.25
2018,8,21,13,0,862.0,150.0,3.1,29.4,916.0,861.4,628.36
2018,8,21,13,15,811.0,173.0,3.15,29.4,882.5,805.38,591.86
2018,8,21,13,30,760.0,196.0,3.2,29.4,849.0,752.25,554.63
2018,8,21,13,45,822.0,158.5,3.3,29.45,846.5,720.78,533.88
2018,8,21,14,0,884.0,121.0,3.4,29.5,844.0,682.16,507.02
2018,8,21,14,15,876.0,119.5,3.4,29.3,812.5,628.91,467.87
2018,8,21,14,30,868.0,118.0,3.4,29.1,781.0,574.41,426.66
2018,8,21,14,45,856.5,115.5,3.45,28.9,742.5,514.64,380.44
2018,8,21,15,0,845.0,113.0,3.5,28.7,704.0,455.39,333.0
2018,8,21,15,15,830.0,110.5,3.5,28.7,660.5,394.85,282.86
2018,8,21,15,30,815.0,108.0,3.5,28.7,617.0,334.99,232.16
2018,8,21,15,45,794.5,103.0,3.5,28.0,567.0,272.69,180.01
2018,8,21,16,0,774.0,98.0,3.5,27.3,517.0,212.35,130.43
2018,8,21,16,15,742.5,93.5,3.5,26.7,463.5,153.36,86.58
2018,8,21,16,30,711.0,89.0,3.5,26.1,410.0,92.58,51.0
2018,8,21,16,45,654.0,87.0,3.5,25.5,353.5,59.99,45.62
2018,8,21,17,0,597.0,85.0,3.5,24.9,297.0,60.54,46.37
2018,8,21,17,15,534.5,78.0,3.45,24.0,244.5,57.22,43.76
2018,8,21,17,30,472.0,71.0,3.4,23.1,192.0,53.81,40.93
2018,8,21,17,45,407.5,59.0,3.3,22.15,146.0,45.88,34.0
2018,8,21,18,0,343.0,47.0,3.2,21.2,100.0,37.56,26.47
2018,8,21,18,15,248.5,34.5,3.15,20.45,65.0,26.94,16.39
2018,8,21,18,30,154.0,22.0,3.1,19.7,30.0,17.43,0.0
2018,8,21,18,45,77.0,11.0,3.05,18.9,15.0,10.01,0.0
2018,8,21,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,15,4.0,1.0,0.8,14.15,1.0,0.0,0.0
2018,8,22,5,30,8.0,2.0,0.8,14.6,2.0,1.82,0.0
2018,8,22,5,45,72.5,14.0,0.8,15.0,20.5,49.63,0.0
2018,8,22,6,0,137.0,26.0,0.8,15.4,39.0,104.31,73.81
2018,8,22,6,15,206.0,36.0,0.7,16.05,69.5,154.32,120.81
2018,8,22,6,30,275.0,46.0,0.6,16.7,100.0,212.72,171.38
2018,8,22,6,45,137.5,51.0,0.45,17.4,78.0,142.23,114.73
2018,8,22,7,0,0.0,56.0,0.3,18.1,56.0,49.45,36.08
2018,8,22,7,15,0.0,68.0,0.5,18.95,68.0,60.11,44.98
2018,8,22,7,30,0.0,80.0,0.7,19.8,80.0,71.22,53.87
2018,8,22,7,45,0.0,101.0,0.85,20.7,101.0,91.16,69.8
2018,8,22,8,0,0.0,122.0,1.0,21.6,122.0,111.18,85.44
2018,8,22,8,15,1.5,141.5,1.15,22.45,142.5,130.99,100.71
2018,8,22,8,30,3.0,161.0,1.3,23.3,163.0,150.9,115.8
2018,8,22,8,45,8.0,186.5,1.45,24.15,192.0,180.1,138.03
2018,8,22,9,0,13.0,212.0,1.6,25.0,221.0,209.55,160.04
2018,8,22,9,15,36.5,260.0,1.75,25.75,286.5,295.81,225.29
2018,8,22,9,30,60.0,308.0,1.9,26.5,352.0,370.08,279.56
2018,8,22,9,45,174.5,324.0,2.05,27.3,459.5,517.37,387.87
2018,8,22,10,0,289.0,340.0,2.2,28.1,567.0,667.0,492.47
2018,8,22,10,15,566.5,242.0,2.3,28.65,708.0,864.06,629.79
2018,8,22,10,30,844.0,144.0,2.4,29.2,849.0,1032.92,736.48
2018,8,22,10,45,879.5,131.0,2.45,29.75,882.0,1039.89,737.24
2018,8,22,11,0,915.0,118.0,2.5,30.3,915.0,1055.29,745.0
2018,8,22,11,15,919.0,118.0,2.55,30.6,929.5,1048.52,739.73
2018,8,22,11,30,923.0,118.0,2.6,30.9,944.0,1037.87,732.39
2018,8,22,11,45,925.5,117.0,2.7,31.2,950.5,1020.9,721.7
2018,8,22,12,0,928.0,116.0,2.8,31.5,957.0,1000.2,708.74
2018,8,22,12,15,926.0,117.0,2.8,31.6,954.5,973.65,691.83
2018,8,22,12,30,924.0,118.0,2.8,31.7,952.0,943.74,672.83
2018,8,22,12,45,919.0,119.5,2.85,31.75,941.5,908.5,650.89
2018,8,22,13,0,914.0,121.0,2.9,31.8,931.0,870.38,626.95
2018,8,22,13,15,910.0,120.5,2.95,31.7,913.5,828.53,600.72
2018,8,22,13,30,906.0,120.0,3.0,31.6,896.0,784.15,572.49
2018,8,22,13,45,900.5,118.0,3.1,31.5,870.5,735.06,539.67
2018,8,22,14,0,895.0,116.0,3.2,31.4,845.0,684.01,503.8
2018,8,22,14,15,886.5,114.0,3.25,31.1,812.5,629.44,464.53
2018,8,22,14,30,878.0,112.0,3.3,30.8,780.0,573.66,423.05
2018,8,22,14,45,866.5,110.0,3.35,30.55,741.5,515.47,378.27
2018,8,22,15,0,855.0,108.0,3.4,30.3,703.0,454.13,329.67
2018,8,22,15,15,840.0,105.5,3.4,30.3,659.0,392.99,279.33
2018,8,22,15,30,825.0,103.0,3.4,30.3,615.0,332.51,228.38
2018,8,22,15,45,804.5,99.5,3.45,29.35,566.5,270.84,177.14
2018,8,22,16,0,784.0,96.0,3.5,28.4,518.0,211.07,128.41
2018,8,22,16,15,750.0,93.0,3.5,27.65,464.0,152.38,85.35
2018,8,22,16,30,716.0,90.0,3.5,26.9,410.0,92.11,50.97
2018,8,22,16,45,676.5,84.5,3.5,26.2,356.5,58.5,44.24
2018,8,22,17,0,637.0,79.0,3.5,25.5,303.0,56.35,42.68
2018,8,22,17,15,580.0,72.5,3.4,24.5,250.0,53.21,40.24
2018,8,22,17,30,523.0,66.0,3.3,23.5,197.0,50.0,37.58
2018,8,22,17,45,448.5,55.5,3.2,22.45,149.0,43.16,31.59
2018,8,22,18,0,374.0,45.0,3.1,21.4,101.0,36.03,25.09
2018,8,22,18,15,243.5,31.5,3.05,20.65,62.5,24.62,14.26
2018,8,22,18,30,113.0,18.0,3.0,19.9,24.0,14.21,0.0
2018,8,22,18,45,56.5,9.0,2.9,19.15,12.0,8.19,0.0
2018,8,22,19,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.35,13.9,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,14.4,4.0,3.64,0.0
2018,8,23,5,45,120.0,17.5,1.65,14.9,27.0,56.95,0.0
2018,8,23,6,0,212.0,31.0,1.8,15.4,50.0,142.86,101.43
2018,8,23,6,15,252.5,44.0,1.8,16.05,81.5,187.57,147.6
2018,8,23,6,30,293.0,57.0,1.8,16.7,113.0,237.39,192.17
2018,8,23,6,45,156.0,80.5,1.8,17.3,111.5,191.41,155.8
2018,8,23,7,0,19.0,104.0,1.8,17.9,110.0,112.0,88.71
2018,8,23,7,15,12.0,115.0,1.75,18.6,119.0,117.16,92.67
2018,8,23,7,30,5.0,126.0,1.7,19.3,128.0,121.99,95.93
2018,8,23,7,45,4.5,139.5,1.65,20.0,141.5,134.02,105.09
2018,8,23,8,0,4.0,153.0,1.6,20.7,155.0,146.08,114.08
2018,8,23,8,15,17.0,183.5,1.55,21.5,193.0,187.22,146.44
2018,8,23,8,30,30.0,214.0,1.5,22.3,231.0,243.33,189.52
2018,8,23,8,45,41.0,243.0,1.5,23.1,268.5,284.4,219.91
2018,8,23,9,0,52.0,272.0,1.5,23.9,306.0,325.78,249.89
2018,8,23,9,15,174.5,284.0,1.55,24.5,408.5,472.32,360.32
2018,8,23,9,30,297.0,296.0,1.6,25.1,511.0,624.27,468.48
2018,8,23,9,45,538.0,231.0,1.7,25.7,644.0,812.39,600.03
2018,8,23,10,0,779.0,166.0,1.8,26.3,777.0,987.2,711.79
2018,8,23,10,15,794.5,166.0,1.9,26.8,808.5,1006.49,720.78
2018,8,23,10,30,810.0,166.0,2.0,27.3,840.0,1022.33,729.41
2018,8,23,10,45,815.0,168.0,2.1,27.8,861.5,1025.98,730.5
2018,8,23,11,0,820.0,170.0,2.2,28.3,883.0,1025.93,729.5
2018,8,23,11,15,823.0,172.0,2.35,28.7,897.0,1020.16,725.85
2018,8,23,11,30,826.0,174.0,2.5,29.1,911.0,1010.69,719.95
2018,8,23,11,45,826.5,175.0,2.6,29.45,917.0,994.16,709.29
2018,8,23,12,0,827.0,176.0,2.7,29.8,923.0,974.17,696.5
2018,8,23,12,15,820.0,179.5,2.8,29.9,919.0,946.34,679.39
2018,8,23,12,30,813.0,183.0,2.9,30.0,915.0,915.63,660.35
2018,8,23,12,45,801.5,187.5,3.05,30.1,902.5,879.33,637.83
2018,8,23,13,0,790.0,192.0,3.2,30.2,890.0,840.87,613.61
2018,8,23,13,15,783.5,191.0,3.3,30.1,872.0,799.48,586.62
2018,8,23,13,30,777.0,190.0,3.4,30.0,854.0,758.34,558.75
2018,8,23,13,45,768.0,188.5,3.5,29.9,828.5,710.29,525.48
2018,8,23,14,0,759.0,187.0,3.6,29.8,803.0,660.99,490.48
2018,8,23,14,15,747.5,184.0,3.65,29.5,771.0,607.92,452.05
2018,8,23,14,30,736.0,181.0,3.7,29.2,739.0,554.39,412.13
2018,8,23,14,45,720.5,177.5,3.75,28.95,700.5,498.32,369.04
2018,8,23,15,0,705.0,174.0,3.8,28.7,662.0,442.78,325.04
2018,8,23,15,15,686.5,168.5,3.8,28.7,619.0,385.3,278.12
2018,8,23,15,30,668.0,163.0,3.8,28.7,576.0,329.27,231.49
2018,8,23,15,45,643.0,156.5,3.85,27.8,528.0,272.62,185.18
2018,8,23,16,0,618.0,150.0,3.9,26.9,480.0,218.76,142.03
2018,8,23,16,15,581.5,142.0,3.9,26.2,428.0,165.49,103.29
2018,8,23,16,30,545.0,134.0,3.9,25.5,376.0,115.63,75.0
2018,8,23,16,45,503.5,123.5,3.9,24.8,324.5,86.03,67.89
2018,8,23,17,0,462.0,113.0,3.9,24.1,273.0,80.37,63.47
2018,8,23,17,15,409.0,99.0,3.8,23.2,223.0,71.82,56.45
2018,8,23,17,30,356.0,85.0,3.7,22.3,173.0,62.89,48.86
2018,8,23,17,45,277.5,68.0,3.6,21.35,126.5,51.19,38.61
2018,8,23,18,0,199.0,51.0,3.5,20.4,80.0,39.04,27.69
2018,8,23,18,15,128.5,33.0,3.45,19.7,49.0,26.54,15.58
2018,8,23,18,30,58.0,15.0,3.4,19.0,18.0,12.39,0.0
2018,8,23,18,45,29.0,7.5,3.3,18.3,9.0,6.82,0.0
2018,8,23,19,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,5,15,9.5,2.0,1.7,13.5,2.0,0.0,0.0
2018,8,24,5,30,19.0,4.0,1.9,13.8,4.0,0.0,0.0
2018,8,24,5,45,56.5,14.5,2.1,14.15,18.5,32.54,0.0
2018,8,24,6,0,94.0,25.0,2.3,14.5,33.0,76.72,51.96
2018,8,24,6,15,186.0,43.0,2.3,15.0,73.5,156.21,123.05
2018,8,24,6,30,278.0,61.0,2.3,15.5,114.0,235.4,191.65
2018,8,24,6,45,163.5,73.0,2.25,16.0,106.5,186.31,152.75
2018,8,24,7,0,49.0,85.0,2.2,16.5,99.0,115.68,93.04
2018,8,24,7,15,26.5,104.5,2.15,17.15,112.5,122.96,98.48
2018,8,24,7,30,4.0,124.0,2.1,17.8,126.0,119.29,94.3
2018,8,24,7,45,11.5,148.0,2.05,18.5,153.5,148.58,117.94
2018,8,24,8,0,19.0,172.0,2.0,19.2,181.0,178.4,141.46
2018,8,24,8,15,105.0,203.0,1.95,19.95,262.0,311.09,247.94
2018,8,24,8,30,191.0,234.0,1.9,20.7,343.0,423.79,334.25
2018,8,24,8,45,447.0,196.0,1.85,21.45,479.5,650.94,504.35
2018,8,24,9,0,703.0,158.0,1.8,22.2,616.0,867.06,651.65
2018,8,24,9,15,741.0,156.0,1.85,22.9,666.0,916.59,679.46
2018,8,24,9,30,779.0,154.0,1.9,23.6,716.0,964.41,707.41
2018,8,24,9,45,777.0,164.0,1.9,24.35,748.0,984.12,716.13
2018,8,24,10,0,775.0,174.0,1.9,25.1,780.0,1000.15,722.81
2018,8,24,10,15,784.5,176.5,2.05,25.7,809.0,1007.69,726.47
2018,8,24,10,30,794.0,179.0,2.2,26.3,838.0,1019.92,733.24
2018,8,24,10,45,801.5,180.5,2.3,26.85,860.5,1025.48,735.37
2018,8,24,11,0,809.0,182.0,2.4,27.4,883.0,1027.35,735.32
2018,8,24,11,15,814.5,182.0,2.55,27.8,897.5,1021.97,731.76
2018,8,24,11,30,820.0,182.0,2.7,28.2,912.0,1012.91,725.95
2018,8,24,11,45,823.0,181.5,2.8,28.6,918.5,997.25,715.55
2018,8,24,12,0,826.0,181.0,2.9,29.0,925.0,978.07,702.99
2018,8,24,12,15,824.0,181.0,3.0,29.2,922.0,951.33,686.13
2018,8,24,12,30,822.0,181.0,3.1,29.4,919.0,921.53,667.25
2018,8,24,12,45,817.5,181.5,3.2,29.65,908.5,887.13,645.12
2018,8,24,13,0,813.0,182.0,3.3,29.9,898.0,850.16,621.14
2018,8,24,13,15,809.0,180.0,3.4,29.8,880.5,808.91,594.66
2018,8,24,13,30,805.0,178.0,3.5,29.7,863.0,765.48,565.26
2018,8,24,13,45,799.5,174.5,3.6,29.6,838.0,717.69,532.13
2018,8,24,14,0,794.0,171.0,3.7,29.5,813.0,668.3,496.96
2018,8,24,14,15,783.5,168.0,3.75,29.2,780.5,615.02,458.2
2018,8,24,14,30,773.0,165.0,3.8,28.9,748.0,559.42,416.6
2018,8,24,14,45,760.0,160.5,3.8,28.6,709.5,501.77,372.08
2018,8,24,15,0,747.0,156.0,3.8,28.3,671.0,444.3,326.3
2018,8,24,15,15,729.5,151.5,3.8,28.3,627.5,385.65,278.05
2018,8,24,15,30,712.0,147.0,3.8,28.3,584.0,328.23,229.85
2018,8,24,15,45,689.5,141.0,3.8,27.45,536.5,269.93,181.66
2018,8,24,16,0,667.0,135.0,3.8,26.6,489.0,214.02,136.45
2018,8,24,16,15,628.0,128.5,3.75,25.95,435.0,158.59,96.22
2018,8,24,16,30,589.0,122.0,3.7,25.3,381.0,108.18,68.63
2018,8,24,16,45,550.5,112.0,3.65,24.7,329.5,79.32,62.25
2018,8,24,17,0,512.0,102.0,3.6,24.1,278.0,73.06,57.24
2018,8,24,17,15,464.5,91.0,3.5,23.2,229.5,66.45,51.85
2018,8,24,17,30,417.0,80.0,3.4,22.3,181.0,59.56,45.98
2018,8,24,17,45,344.5,65.0,3.25,21.4,134.5,49.24,36.89
2018,8,24,18,0,272.0,50.0,3.1,20.5,88.0,38.54,27.18
2018,8,24,18,15,179.5,32.5,3.05,19.8,53.5,25.41,14.28
2018,8,24,18,30,87.0,15.0,3.0,19.1,19.0,13.64,0.0
2018,8,24,18,45,43.5,7.5,2.9,18.45,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,5,15,12.0,2.0,1.05,13.1,2.0,0.0,0.0
2018,8,25,5,30,24.0,4.0,1.2,13.6,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,14.05,24.5,49.44,0.0
2018,8,25,6,0,174.0,30.0,1.5,14.5,45.0,127.25,87.72
2018,8,25,6,15,117.0,32.5,1.45,15.1,45.5,99.14,76.3
2018,8,25,6,30,60.0,35.0,1.4,15.7,46.0,69.37,53.4
2018,8,25,6,45,32.5,45.0,1.4,16.3,51.0,60.47,46.25
2018,8,25,7,0,5.0,55.0,1.4,16.9,56.0,51.69,38.41
2018,8,25,7,15,54.0,101.0,1.35,17.75,121.5,137.63,111.14
2018,8,25,7,30,103.0,147.0,1.3,18.6,187.0,239.31,193.77
2018,8,25,7,45,66.5,162.5,1.25,19.5,189.5,218.23,174.45
2018,8,25,8,0,30.0,178.0,1.2,20.4,192.0,206.29,162.71
2018,8,25,8,15,30.0,197.5,1.15,21.3,213.0,226.91,177.71
2018,8,25,8,30,30.0,217.0,1.1,22.2,234.0,247.38,192.15
2018,8,25,8,45,48.0,246.5,1.1,23.1,276.5,295.46,227.95
2018,8,25,9,0,66.0,276.0,1.1,24.0,319.0,344.22,263.18
2018,8,25,9,15,98.0,303.0,1.15,24.75,371.0,403.99,306.36
2018,8,25,9,30,130.0,330.0,1.2,25.5,423.0,482.27,361.37
2018,8,25,9,45,174.5,348.0,1.25,26.25,480.0,545.55,404.86
2018,8,25,10,0,219.0,366.0,1.3,27.0,537.0,608.99,447.47
2018,8,25,10,15,255.5,374.0,1.45,27.7,580.5,670.66,488.39
2018,8,25,10,30,292.0,382.0,1.6,28.4,624.0,713.32,516.26
2018,8,25,10,45,346.0,375.5,1.7,29.05,669.5,756.65,544.8
2018,8,25,11,0,400.0,369.0,1.8,29.7,715.0,798.07,571.68
2018,8,25,11,15,454.0,357.5,1.95,30.05,756.0,845.63,603.15
2018,8,25,11,30,508.0,346.0,2.1,30.4,797.0,875.95,623.5
2018,8,25,11,45,517.0,345.5,2.25,30.75,807.0,869.62,619.38
2018,8,25,12,0,526.0,345.0,2.4,31.1,817.0,860.5,613.75
2018,8,25,12,15,634.5,284.5,2.55,31.15,853.0,883.36,632.4
2018,8,25,12,30,743.0,224.0,2.7,31.2,889.0,898.24,645.16
2018,8,25,12,45,690.5,247.5,2.85,31.3,860.0,845.68,610.24
2018,8,25,13,0,638.0,271.0,3.0,31.4,831.0,793.15,574.98
2018,8,25,13,15,698.5,233.5,3.1,31.15,835.5,774.96,565.26
2018,8,25,13,30,759.0,196.0,3.2,30.9,840.0,749.6,549.91
2018,8,25,13,45,769.0,185.5,3.3,30.7,821.0,707.0,520.99
2018,8,25,14,0,779.0,175.0,3.4,30.5,802.0,661.48,489.21
2018,8,25,14,15,746.5,180.0,3.5,30.0,761.5,602.26,446.85
2018,8,25,14,30,714.0,185.0,3.6,29.5,721.0,544.44,404.27
2018,8,25,14,45,655.5,194.0,3.65,29.0,666.5,479.61,355.34
2018,8,25,15,0,597.0,203.0,3.7,28.5,612.0,420.08,309.35
2018,8,25,15,15,532.0,207.5,3.7,28.5,554.5,358.94,261.13
2018,8,25,15,30,467.0,212.0,3.7,28.5,497.0,305.62,218.87
2018,8,25,15,45,554.5,173.5,3.75,27.2,485.0,262.4,180.72
2018,8,25,16,0,642.0,135.0,3.8,25.9,473.0,208.56,133.6
2018,8,25,16,15,639.0,122.5,3.75,25.2,430.0,153.79,92.45
2018,8,25,16,30,636.0,110.0,3.7,24.5,387.0,99.46,61.43
2018,8,25,16,45,600.5,101.5,3.65,23.8,335.5,71.58,55.9
2018,8,25,17,0,565.0,93.0,3.6,23.1,284.0,67.7,52.9
2018,8,25,17,15,489.0,83.5,3.45,22.25,228.5,62.55,48.69
2018,8,25,17,30,413.0,74.0,3.3,21.4,173.0,55.19,42.36
2018,8,25,17,45,350.0,60.0,3.2,20.55,129.0,45.55,33.81
2018,8,25,18,0,287.0,46.0,3.1,19.7,85.0,35.54,24.64
2018,8,25,18,15,194.5,30.5,2.95,19.05,52.0,23.9,12.68
2018,8,25,18,30,102.0,15.0,2.8,18.4,19.0,13.64,0.0
2018,8,25,18,45,51.0,7.5,2.7,17.75,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,26,5,15,16.0,2.5,1.05,12.65,2.0,0.0,0.0
2018,8,26,5,30,32.0,5.0,1.2,13.1,4.0,0.0,0.0
2018,8,26,5,45,127.0,14.5,1.4,13.55,23.5,56.86,0.0
2018,8,26,6,0,222.0,24.0,1.6,14.0,43.0,140.31,95.3
2018,8,26,6,15,303.0,32.5,1.6,14.65,77.5,201.19,158.6
2018,8,26,6,30,384.0,41.0,1.6,15.3,112.0,270.41,219.81
2018,8,26,6,45,224.0,38.5,1.65,15.95,83.0,187.56,154.41
2018,8,26,7,0,64.0,36.0,1.7,16.6,54.0,84.3,67.18
2018,8,26,7,15,32.0,43.5,1.7,17.5,52.5,67.24,52.16
2018,8,26,7,30,0.0,51.0,1.7,18.4,51.0,45.01,32.32
2018,8,26,7,45,2.5,73.0,1.7,19.35,74.0,66.47,50.02
2018,8,26,8,0,5.0,95.0,1.7,20.3,97.0,88.93,68.14
2018,8,26,8,15,84.0,158.0,1.75,21.2,205.0,241.79,192.62
2018,8,26,8,30,163.0,221.0,1.8,22.1,313.0,384.93,302.83
2018,8,26,8,45,427.0,187.0,1.8,22.95,456.5,623.63,482.06
2018,8,26,9,0,691.0,153.0,1.8,23.8,600.0,851.41,637.6
2018,8,26,9,15,804.0,122.0,1.9,24.55,674.5,933.51,687.15
2018,8,26,9,30,917.0,91.0,2.0,25.3,749.0,1012.27,734.71
2018,8,26,9,45,927.5,91.5,2.05,26.0,785.0,1035.71,745.86
2018,8,26,10,0,938.0,92.0,2.1,26.7,821.0,1055.57,755.35
2018,8,26,10,15,945.5,92.5,2.2,27.3,850.5,1068.62,761.6
2018,8,26,10,30,953.0,93.0,2.3,27.9,880.0,1077.72,765.54
2018,8,26,10,45,958.5,93.5,2.35,28.5,902.5,1080.76,765.26
2018,8,26,11,0,964.0,94.0,2.4,29.1,925.0,1079.7,762.63
2018,8,26,11,15,967.5,94.0,2.5,29.5,939.5,1071.97,757.22
2018,8,26,11,30,971.0,94.0,2.6,29.9,954.0,1060.15,749.41
2018,8,26,11,45,973.5,93.5,2.7,30.35,960.5,1042.8,738.09
2018,8,26,12,0,976.0,93.0,2.8,30.8,967.0,1021.48,724.36
2018,8,26,12,15,973.5,94.0,2.85,30.95,964.0,993.23,706.7
2018,8,26,12,30,971.0,95.0,2.9,31.1,961.0,961.43,686.8
2018,8,26,12,45,966.5,96.0,3.0,31.25,950.0,924.55,663.91
2018,8,26,13,0,962.0,97.0,3.1,31.4,939.0,884.59,638.81
2018,8,26,13,15,958.5,96.5,3.2,31.35,921.0,841.1,611.61
2018,8,26,13,30,955.0,96.0,3.3,31.3,903.0,794.88,582.21
2018,8,26,13,45,949.5,95.0,3.4,31.2,877.0,744.29,548.79
2018,8,26,14,0,944.0,94.0,3.5,31.1,851.0,691.6,511.42
2018,8,26,14,15,936.0,92.5,3.6,30.8,818.0,635.11,470.55
2018,8,26,14,30,928.0,91.0,3.7,30.5,785.0,577.25,427.19
2018,8,26,14,45,917.5,89.0,3.8,30.15,745.5,516.66,380.3
2018,8,26,15,0,907.0,87.0,3.9,29.8,706.0,455.51,331.22
2018,8,26,15,15,893.0,85.0,3.9,29.8,661.0,392.83,278.87
2018,8,26,15,30,879.0,83.0,3.9,29.8,616.0,330.53,225.7
2018,8,26,15,45,859.5,80.5,3.95,28.75,566.5,267.2,172.56
2018,8,26,16,0,840.0,78.0,4.0,27.7,517.0,199.74,117.61
2018,8,26,16,15,809.0,75.5,4.0,26.95,463.0,138.31,73.01
2018,8,26,16,30,778.0,73.0,4.0,26.2,409.0,80.59,43.6
2018,8,26,16,45,736.0,69.0,3.95,25.4,353.0,52.96,39.73
2018,8,26,17,0,694.0,65.0,3.9,24.6,297.0,51.18,38.45
2018,8,26,17,15,620.0,61.5,3.8,23.55,241.5,45.37,33.65
2018,8,26,17,30,546.0,58.0,3.7,22.5,186.0,44.16,32.64
2018,8,26,17,45,473.0,48.0,3.55,21.45,138.5,37.48,26.69
2018,8,26,18,0,400.0,38.0,3.4,20.4,91.0,30.52,20.24
2018,8,26,18,15,271.5,26.5,3.3,19.65,55.5,21.78,10.41
2018,8,26,18,30,143.0,15.0,3.2,18.9,20.0,13.64,0.0
2018,8,26,18,45,71.5,7.5,3.1,18.1,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,1.8,13.8,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,27,5,45,49.5,6.5,1.95,14.35,10.5,22.97,0.0
2018,8,27,6,0,93.0,12.0,2.0,14.6,20.0,63.11,39.19
2018,8,27,6,15,230.0,24.5,1.95,15.15,62.0,156.54,122.75
2018,8,27,6,30,367.0,37.0,1.9,15.7,104.0,256.74,208.86
2018,8,27,6,45,216.5,30.5,1.85,16.2,73.5,178.96,147.28
2018,8,27,7,0,66.0,24.0,1.8,16.7,43.0,70.79,55.89
2018,8,27,7,15,33.0,28.0,1.75,17.4,37.5,51.24,38.78
2018,8,27,7,30,0.0,32.0,1.7,18.1,32.0,28.2,18.22
2018,8,27,7,45,0.0,41.0,1.65,18.8,41.0,36.17,24.78
2018,8,27,8,0,0.0,50.0,1.6,19.5,50.0,44.15,31.24
2018,8,27,8,15,0.0,70.0,1.6,20.25,70.0,61.92,45.65
2018,8,27,8,30,0.0,90.0,1.6,21.0,90.0,79.74,59.83
2018,8,27,8,45,0.0,110.0,1.6,21.75,110.0,98.4,74.46
2018,8,27,9,0,0.0,130.0,1.6,22.5,130.0,117.18,88.94
2018,8,27,9,15,1.5,148.0,1.75,23.15,149.0,135.54,103.02
2018,8,27,9,30,3.0,166.0,1.9,23.8,168.0,153.98,116.98
2018,8,27,9,45,17.5,193.0,2.05,24.4,206.5,194.08,148.15
2018,8,27,10,0,32.0,220.0,2.2,25.0,245.0,246.79,188.32
2018,8,27,10,15,123.5,253.0,2.35,25.45,354.0,388.77,297.12
2018,8,27,10,30,215.0,286.0,2.5,25.9,463.0,531.82,401.88
2018,8,27,10,45,381.5,270.0,2.65,26.35,594.0,697.89,521.22
2018,8,27,11,0,548.0,254.0,2.8,26.8,725.0,847.94,624.7
2018,8,27,11,15,721.5,189.0,2.95,27.15,819.5,944.38,688.95
2018,8,27,11,30,895.0,124.0,3.1,27.5,914.0,1016.43,734.73
2018,8,27,11,45,907.0,119.0,3.2,27.85,924.0,1004.59,725.98
2018,8,27,12,0,919.0,114.0,3.3,28.2,934.0,988.76,715.48
2018,8,27,12,15,913.0,117.0,3.45,28.3,930.0,960.33,697.85
2018,8,27,12,30,907.0,120.0,3.6,28.4,926.0,928.71,678.08
2018,8,27,12,45,897.0,123.0,3.7,28.5,913.0,890.7,653.59
2018,8,27,13,0,887.0,126.0,3.8,28.6,900.0,850.18,627.24
2018,8,27,13,15,880.5,126.0,3.9,28.5,881.0,807.37,599.54
2018,8,27,13,30,874.0,126.0,4.0,28.4,862.0,762.32,569.95
2018,8,27,13,45,866.0,125.5,4.1,28.3,836.0,713.76,535.63
2018,8,27,14,0,858.0,125.0,4.2,28.2,810.0,663.54,499.03
2018,8,27,14,15,847.0,123.0,4.2,27.9,776.5,609.29,458.6
2018,8,27,14,30,836.0,121.0,4.2,27.6,743.0,552.79,415.32
2018,8,27,14,45,822.5,118.5,4.25,27.35,704.0,494.15,369.08
2018,8,27,15,0,809.0,116.0,4.3,27.1,665.0,435.55,321.38
2018,8,27,15,15,792.5,113.0,4.3,27.1,621.5,375.79,271.14
2018,8,27,15,30,776.0,110.0,4.3,27.1,578.0,316.99,220.73
2018,8,27,15,45,734.5,111.0,4.2,26.25,524.5,252.45,167.32
2018,8,27,16,0,693.0,112.0,4.1,25.4,471.0,196.29,122.15
2018,8,27,16,15,614.0,114.5,4.0,24.85,408.5,142.41,84.98
2018,8,27,16,30,535.0,117.0,3.9,24.3,346.0,98.65,64.34
2018,8,27,16,45,516.5,103.5,3.85,23.75,300.5,73.16,57.3
2018,8,27,17,0,498.0,90.0,3.8,23.2,255.0,65.39,50.91
2018,8,27,17,15,455.0,78.5,3.6,22.5,208.5,58.66,45.27
2018,8,27,17,30,412.0,67.0,3.4,21.8,162.0,50.19,37.93
2018,8,27,17,45,348.5,54.0,3.25,21.1,119.5,41.15,29.85
2018,8,27,18,0,285.0,41.0,3.1,20.4,77.0,31.78,21.21
2018,8,27,18,15,185.0,27.0,3.0,19.85,46.0,21.21,9.19
2018,8,27,18,30,85.0,13.0,2.9,19.3,15.0,11.82,0.0
2018,8,27,18,45,42.5,6.5,2.85,18.75,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.05,3.0,2.73,0.0
2018,8,28,6,0,0.0,6.0,2.4,15.3,6.0,5.26,0.0
2018,8,28,6,15,0.0,11.0,2.4,15.7,11.0,9.65,2.33
2018,8,28,6,30,0.0,16.0,2.4,16.1,16.0,14.06,6.23
2018,8,28,6,45,0.0,21.5,2.4,16.5,21.5,18.91,10.45
2018,8,28,7,0,0.0,27.0,2.4,16.9,27.0,23.76,14.62
2018,8,28,7,15,0.0,32.5,2.35,17.5,32.5,28.63,18.69
2018,8,28,7,30,0.0,38.0,2.3,18.1,38.0,33.5,22.7
2018,8,28,7,45,0.0,50.5,2.25,18.65,50.5,44.58,31.84
2018,8,28,8,0,0.0,63.0,2.2,19.2,63.0,55.68,40.86
2018,8,28,8,15,0.0,81.0,2.2,19.85,81.0,71.7,53.76
2018,8,28,8,30,0.0,99.0,2.2,20.5,99.0,88.19,66.85
2018,8,28,8,45,0.5,124.5,2.15,21.15,125.0,112.68,86.2
2018,8,28,9,0,1.0,150.0,2.1,21.8,151.0,137.38,105.37
2018,8,28,9,15,3.0,165.0,2.2,22.35,167.5,153.42,117.58
2018,8,28,9,30,5.0,180.0,2.3,22.9,184.0,169.51,129.73
2018,8,28,9,45,14.0,221.0,2.35,23.45,232.0,218.02,167.08
2018,8,28,10,0,23.0,262.0,2.4,24.0,280.0,281.93,215.28
2018,8,28,10,15,200.0,279.5,2.5,24.4,443.0,512.05,390.8
2018,8,28,10,30,377.0,297.0,2.6,24.8,606.0,726.23,549.42
2018,8,28,10,45,633.0,205.5,2.75,25.25,741.0,890.79,659.3
2018,8,28,11,0,889.0,114.0,2.9,25.7,876.0,1025.71,745.8
2018,8,28,11,15,912.0,104.5,2.95,25.95,897.0,1027.71,745.01
2018,8,28,11,30,935.0,95.0,3.0,26.2,918.0,1025.52,742.89
2018,8,28,11,45,937.0,94.5,3.1,26.5,924.0,1008.13,731.4
2018,8,28,12,0,939.0,94.0,3.2,26.8,930.0,986.95,717.61
2018,8,28,12,15,941.0,93.0,3.25,26.95,929.0,961.55,701.14
2018,8,28,12,30,943.0,92.0,3.3,27.1,928.0,932.52,682.31
2018,8,28,12,45,943.5,90.5,3.4,27.2,918.5,898.21,660.37
2018,8,28,13,0,944.0,89.0,3.5,27.3,909.0,860.62,636.07
2018,8,28,13,15,941.0,87.5,3.55,27.3,891.0,817.18,607.57
2018,8,28,13,30,938.0,86.0,3.6,27.3,873.0,771.05,576.94
2018,8,28,13,45,934.0,85.0,3.6,27.3,848.5,722.21,543.29
2018,8,28,14,0,930.0,84.0,3.6,27.3,824.0,671.16,505.58
2018,8,28,14,15,923.0,82.5,3.6,27.1,791.5,615.92,464.17
2018,8,28,14,30,916.0,81.0,3.6,26.9,759.0,559.25,420.36
2018,8,28,14,45,906.0,80.0,3.6,26.75,721.0,500.43,373.38
2018,8,28,15,0,896.0,79.0,3.6,26.6,683.0,441.0,324.35
2018,8,28,15,15,882.5,76.5,3.6,26.6,638.5,378.71,271.56
2018,8,28,15,30,869.0,74.0,3.6,26.6,594.0,316.8,217.98
2018,8,28,15,45,851.5,71.5,3.5,25.95,546.0,254.63,164.64
2018,8,28,16,0,834.0,69.0,3.4,25.3,498.0,193.84,114.22
2018,8,28,16,15,810.5,66.0,3.3,24.85,447.0,133.68,70.42
2018,8,28,16,30,787.0,63.0,3.2,24.4,396.0,69.61,36.74
2018,8,28,16,45,752.5,59.5,3.1,23.95,343.0,45.84,33.9
2018,8,28,17,0,718.0,56.0,3.0,23.5,290.0,44.17,32.62
2018,8,28,17,15,666.5,51.0,2.85,22.8,237.5,41.14,30.1
2018,8,28,17,30,615.0,46.0,2.7,22.1,185.0,38.07,27.4
2018,8,28,17,45,525.0,40.0,2.6,21.4,136.0,31.11,21.16
2018,8,28,18,0,435.0,34.0,2.5,20.7,87.0,27.34,17.36
2018,8,28,18,15,283.0,23.5,2.45,20.15,51.5,19.33,6.86
2018,8,28,18,30,131.0,13.0,2.4,19.6,16.0,11.82,0.0
2018,8,28,18,45,65.5,6.5,2.35,19.05,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,14.65,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.0,2.0,0.0,0.0
2018,8,29,5,45,156.0,15.0,1.55,15.3,25.5,67.61,0.0
2018,8,29,6,0,292.0,27.0,1.6,15.6,49.0,169.7,105.61
2018,8,29,6,15,370.5,37.0,1.55,16.1,88.0,239.07,186.41
2018,8,29,6,30,449.0,47.0,1.5,16.6,127.0,313.08,251.93
2018,8,29,6,45,483.5,59.5,1.45,17.1,172.0,372.73,303.14
2018,8,29,7,0,518.0,72.0,1.4,17.6,217.0,435.0,353.82
2018,8,29,7,15,602.5,73.5,1.35,18.25,276.0,520.18,419.88
2018,8,29,7,30,687.0,75.0,1.3,18.9,335.0,611.31,486.48
2018,8,29,7,45,673.0,91.0,1.25,19.5,376.5,650.58,511.26
2018,8,29,8,0,659.0,107.0,1.2,20.1,418.0,686.02,532.91
2018,8,29,8,15,753.5,92.5,1.25,20.8,485.5,768.84,587.76
2018,8,29,8,30,848.0,78.0,1.3,21.5,553.0,851.21,639.93
2018,8,29,8,45,865.0,80.0,1.35,22.2,599.5,893.91,664.33
2018,8,29,9,0,882.0,82.0,1.4,22.9,646.0,934.27,687.27
2018,8,29,9,15,893.0,84.5,1.45,23.35,687.5,966.81,705.58
2018,8,29,9,30,904.0,87.0,1.5,23.8,729.0,996.16,721.83
2018,8,29,9,45,911.5,89.0,1.6,24.3,764.0,1018.04,733.96
2018,8,29,10,0,919.0,91.0,1.7,24.8,799.0,1036.26,743.91
2018,8,29,10,15,926.0,92.0,1.85,25.15,828.0,1049.04,751.69
2018,8,29,10,30,933.0,93.0,2.0,25.5,857.0,1057.93,757.13
2018,8,29,10,45,938.0,94.0,2.15,25.8,879.0,1060.81,759.05
2018,8,29,11,0,943.0,95.0,2.3,26.1,901.0,1059.65,758.53
2018,8,29,11,15,946.0,95.5,2.45,26.2,915.0,1051.88,754.52
2018,8,29,11,30,949.0,96.0,2.6,26.3,929.0,1040.11,748.04
2018,8,29,11,45,943.0,100.5,2.7,26.4,932.5,1019.85,735.67
2018,8,29,12,0,937.0,105.0,2.8,26.5,936.0,995.92,721.0
2018,8,29,12,15,944.5,100.5,2.85,26.7,936.5,971.83,705.49
2018,8,29,12,30,952.0,96.0,2.9,26.9,937.0,943.87,687.47
2018,8,29,12,45,943.0,99.5,2.95,27.1,924.5,905.94,662.84
2018,8,29,13,0,934.0,103.0,3.0,27.3,912.0,865.24,636.29
2018,8,29,13,15,907.0,114.0,3.05,27.5,886.0,815.15,603.18
2018,8,29,13,30,880.0,125.0,3.1,27.7,860.0,764.0,569.01
2018,8,29,13,45,908.0,107.5,3.15,27.9,845.5,724.21,540.94
2018,8,29,14,0,936.0,90.0,3.2,28.1,831.0,679.25,508.12
2018,8,29,14,15,887.5,105.5,3.25,28.1,785.0,614.72,459.91
2018,8,29,14,30,839.0,121.0,3.3,28.1,739.0,551.91,411.86
2018,8,29,14,45,825.5,116.5,3.35,28.05,698.0,491.21,364.3
2018,8,29,15,0,812.0,112.0,3.4,28.0,657.0,430.6,315.27
2018,8,29,15,15,824.0,99.0,3.4,28.0,620.0,371.97,265.72
2018,8,29,15,30,836.0,86.0,3.4,28.0,583.0,315.55,216.39
2018,8,29,15,45,734.0,104.5,3.45,27.4,514.0,248.63,163.12
2018,8,29,16,0,632.0,123.0,3.5,26.8,445.0,192.35,120.8
2018,8,29,16,15,505.0,131.5,3.5,26.25,371.5,142.28,89.08
2018,8,29,16,30,378.0,140.0,3.5,25.7,298.0,107.11,74.85
2018,8,29,16,45,335.0,120.0,3.5,25.15,246.0,83.5,65.76
2018,8,29,17,0,292.0,100.0,3.5,24.6,194.0,71.05,55.45
2018,8,29,17,15,348.5,81.5,3.45,23.8,173.0,59.58,45.79
2018,8,29,17,30,405.0,63.0,3.4,23.0,152.0,48.52,36.25
