Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,29,5,45,14.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,9,29,6,0,28.0,4.0,1.2,12.2,4.0,3.64,0.0
2018,9,29,6,15,157.5,19.0,1.25,12.8,32.5,113.59,0.0
2018,9,29,6,30,287.0,34.0,1.3,13.4,61.0,223.41,168.58
2018,9,29,6,45,360.0,43.5,1.35,14.0,99.5,293.76,238.13
2018,9,29,7,0,433.0,53.0,1.4,14.6,138.0,370.4,304.65
2018,9,29,7,15,474.0,64.5,1.35,15.1,182.5,433.56,357.04
2018,9,29,7,30,515.0,76.0,1.3,15.6,227.0,499.15,408.62
2018,9,29,7,45,349.5,116.0,1.2,16.15,227.0,436.27,355.54
2018,9,29,8,0,184.0,156.0,1.1,16.7,227.0,333.06,270.53
2018,9,29,8,15,152.5,178.5,1.1,17.4,242.5,337.35,272.14
2018,9,29,8,30,121.0,201.0,1.1,18.1,258.0,338.74,270.57
2018,9,29,8,45,157.0,220.0,1.05,18.8,301.5,394.29,312.32
2018,9,29,9,0,193.0,239.0,1.0,19.5,345.0,451.02,353.32
2018,9,29,9,15,394.5,208.0,1.05,20.2,445.0,643.12,495.28
2018,9,29,9,30,596.0,177.0,1.1,20.9,545.0,814.15,612.71
2018,9,29,9,45,751.0,131.5,1.2,21.55,621.0,919.15,678.63
2018,9,29,10,0,906.0,86.0,1.3,22.2,697.0,1006.06,731.75
2018,9,29,10,15,913.5,86.5,1.45,22.7,723.5,1015.84,736.7
2018,9,29,10,30,921.0,87.0,1.6,23.2,750.0,1021.74,740.24
2018,9,29,10,45,925.5,88.0,1.8,23.65,769.0,1021.28,740.65
2018,9,29,11,0,930.0,89.0,2.0,24.1,788.0,1016.79,738.48
2018,9,29,11,15,933.0,90.0,2.15,24.35,799.5,1006.82,732.74
2018,9,29,11,30,936.0,91.0,2.3,24.6,811.0,992.87,724.47
2018,9,29,11,45,936.5,90.5,2.45,24.9,813.5,971.0,710.91
2018,9,29,12,0,937.0,90.0,2.6,25.2,816.0,945.41,694.87
2018,9,29,12,15,938.0,89.0,2.65,25.3,811.5,916.08,675.98
2018,9,29,12,30,939.0,88.0,2.7,25.4,807.0,883.22,654.7
2018,9,29,12,45,938.5,86.0,2.8,25.55,794.0,844.71,629.71
2018,9,29,13,0,938.0,84.0,2.9,25.7,781.0,803.06,602.35
2018,9,29,13,15,932.5,83.0,2.95,25.65,759.5,755.88,571.03
2018,9,29,13,30,927.0,82.0,3.0,25.6,738.0,706.34,536.51
2018,9,29,13,45,919.5,80.5,3.05,25.6,709.5,652.93,496.98
2018,9,29,14,0,912.0,79.0,3.1,25.6,681.0,597.84,455.0
2018,9,29,14,15,900.5,78.0,3.15,25.4,645.5,539.73,409.72
2018,9,29,14,30,889.0,77.0,3.2,25.2,610.0,480.87,362.25
2018,9,29,14,45,853.5,80.5,3.25,25.0,563.5,416.14,308.95
2018,9,29,15,0,818.0,84.0,3.3,24.8,517.0,351.49,254.44
2018,9,29,15,15,810.0,77.0,3.3,24.8,473.5,289.75,200.43
2018,9,29,15,30,802.0,70.0,3.3,24.8,430.0,228.18,146.61
2018,9,29,15,45,778.0,66.0,3.3,24.05,382.0,167.27,96.82
2018,9,29,16,0,754.0,62.0,3.3,23.3,334.0,108.96,56.13
2018,9,29,16,15,642.5,64.5,3.2,22.7,271.0,53.38,33.94
2018,9,29,16,30,531.0,67.0,3.1,22.1,208.0,50.15,37.98
2018,9,29,16,45,442.0,58.0,3.0,21.45,158.0,44.51,33.01
2018,9,29,17,0,353.0,49.0,2.9,20.8,108.0,38.74,27.7
2018,9,29,17,15,306.5,36.5,2.7,20.05,74.5,29.66,19.17
2018,9,29,17,30,260.0,24.0,2.5,19.3,41.0,20.07,4.93
2018,9,29,17,45,130.0,12.0,2.3,18.5,20.5,10.91,0.0
2018,9,29,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,14.65,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,14.7,5.0,0.0,0.0
2018,9,30,6,15,124.5,19.5,0.8,14.9,28.5,76.86,0.0
2018,9,30,6,30,211.0,33.0,0.9,15.1,52.0,183.77,135.56
2018,9,30,6,45,350.0,43.5,1.05,15.3,100.0,287.96,231.66
2018,9,30,7,0,489.0,54.0,1.2,15.5,148.0,407.13,332.05
2018,9,30,7,15,378.5,78.0,1.25,15.95,164.0,380.72,312.41
2018,9,30,7,30,268.0,102.0,1.3,16.4,180.0,331.27,272.76
2018,9,30,7,45,281.5,123.0,1.4,16.9,218.5,377.17,309.35
2018,9,30,8,0,295.0,144.0,1.5,17.4,257.0,422.92,344.1
2018,9,30,8,15,422.5,138.5,1.5,18.1,324.0,549.08,440.54
2018,9,30,8,30,550.0,133.0,1.5,18.8,391.0,666.03,524.86
2018,9,30,8,45,575.0,142.5,1.5,19.55,435.5,722.26,560.9
2018,9,30,9,0,600.0,152.0,1.5,20.3,480.0,769.74,590.41
2018,9,30,9,15,606.0,161.5,1.35,20.8,513.5,797.49,604.74
2018,9,30,9,30,612.0,171.0,1.2,21.3,547.0,822.56,616.99
2018,9,30,9,45,645.0,170.0,1.05,21.8,585.5,859.68,636.79
2018,9,30,10,0,678.0,169.0,0.9,22.3,624.0,894.26,654.03
2018,9,30,10,15,721.0,159.0,0.85,22.55,660.0,925.56,671.04
2018,9,30,10,30,764.0,149.0,0.8,22.8,696.0,953.39,685.68
2018,9,30,10,45,806.0,136.0,0.7,23.0,726.5,967.56,690.79
2018,9,30,11,0,848.0,123.0,0.6,23.2,757.0,984.08,697.48
2018,9,30,11,15,860.0,120.0,0.65,23.35,771.0,968.37,687.75
2018,9,30,11,30,872.0,117.0,0.7,23.5,785.0,959.35,682.74
2018,9,30,11,45,739.5,177.0,0.75,23.65,745.0,895.08,642.99
2018,9,30,12,0,607.0,237.0,0.8,23.8,705.0,814.41,590.87
2018,9,30,12,15,433.0,290.5,0.75,23.75,623.0,690.78,505.78
2018,9,30,12,30,259.0,344.0,0.7,23.7,541.0,568.5,419.46
2018,9,30,12,45,375.5,291.0,0.7,23.7,571.0,593.6,440.97
2018,9,30,13,0,492.0,238.0,0.7,23.7,601.0,620.02,461.01
2018,9,30,13,15,455.0,258.0,0.7,23.65,586.5,586.11,436.06
2018,9,30,13,30,418.0,278.0,0.7,23.6,572.0,553.02,412.09
2018,9,30,13,45,336.5,280.0,0.7,23.6,510.5,472.57,354.29
2018,9,30,14,0,255.0,282.0,0.7,23.6,449.0,405.92,305.7
2018,9,30,14,15,212.5,267.5,0.8,23.5,401.5,349.19,264.47
2018,9,30,14,30,170.0,253.0,0.9,23.4,354.0,301.3,228.92
2018,9,30,14,45,141.0,230.5,1.0,23.25,310.5,256.9,195.46
2018,9,30,15,0,112.0,208.0,1.1,23.1,267.0,216.29,164.51
2018,9,30,15,15,73.0,177.5,1.1,23.1,214.5,171.11,129.96
2018,9,30,15,30,34.0,147.0,1.1,23.1,162.0,131.82,100.22
2018,9,30,15,45,84.5,133.0,1.35,22.7,164.5,121.57,90.3
2018,9,30,16,0,135.0,119.0,1.6,22.3,167.0,106.09,76.94
2018,9,30,16,15,138.0,109.5,1.5,21.85,152.0,86.45,69.24
2018,9,30,16,30,141.0,100.0,1.4,21.4,137.0,77.69,61.81
2018,9,30,16,45,107.0,79.0,1.35,20.95,103.5,62.36,48.42
2018,9,30,17,0,73.0,58.0,1.3,20.5,70.0,46.63,34.43
2018,9,30,17,15,44.0,38.5,1.25,20.05,45.0,31.57,20.61
2018,9,30,17,30,15.0,19.0,1.2,19.6,20.0,16.54,0.78
2018,9,30,17,45,7.5,9.5,1.15,19.1,10.0,8.64,0.0
2018,9,30,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,0.7,15.5,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,0.7,15.6,5.0,0.0,0.0
2018,10,1,6,15,146.5,18.5,0.65,15.95,29.5,86.41,0.0
2018,10,1,6,30,258.0,31.0,0.6,16.3,54.0,205.8,148.99
2018,10,1,6,45,353.0,41.5,0.6,16.7,95.5,287.69,228.73
2018,10,1,7,0,448.0,52.0,0.6,17.1,137.0,378.88,305.28
2018,10,1,7,15,506.0,60.5,0.6,17.7,184.0,450.66,362.98
2018,10,1,7,30,564.0,69.0,0.6,18.3,231.0,526.25,420.55
2018,10,1,7,45,612.5,74.5,0.65,18.9,281.5,593.91,468.81
2018,10,1,8,0,661.0,80.0,0.7,19.5,332.0,663.29,516.38
2018,10,1,8,15,731.0,76.0,0.8,20.45,389.0,735.38,563.98
2018,10,1,8,30,801.0,72.0,0.9,21.4,446.0,813.96,614.33
2018,10,1,8,45,822.0,74.5,1.0,22.3,490.5,857.53,639.96
2018,10,1,9,0,843.0,77.0,1.1,23.2,535.0,889.64,658.05
2018,10,1,9,15,860.0,78.0,1.15,23.9,575.0,922.55,676.31
2018,10,1,9,30,877.0,79.0,1.2,24.6,615.0,952.55,692.51
2018,10,1,9,45,890.0,79.5,1.25,25.35,649.0,974.85,703.6
2018,10,1,10,0,903.0,80.0,1.3,26.1,683.0,993.64,712.6
2018,10,1,10,15,911.0,80.5,1.35,26.6,709.0,1003.79,716.98
2018,10,1,10,30,919.0,81.0,1.4,27.1,735.0,1010.07,719.19
2018,10,1,10,45,924.5,81.5,1.45,27.6,754.0,1009.93,717.59
2018,10,1,11,0,930.0,82.0,1.5,28.1,773.0,1005.77,713.72
2018,10,1,11,15,932.5,82.5,1.6,28.35,784.0,994.69,707.15
2018,10,1,11,30,935.0,83.0,1.7,28.6,795.0,979.67,698.21
2018,10,1,11,45,935.5,83.5,1.8,28.85,798.0,958.9,685.69
2018,10,1,12,0,936.0,84.0,1.9,29.1,801.0,934.38,670.78
2018,10,1,12,15,934.5,84.0,2.05,29.15,795.5,903.95,653.02
2018,10,1,12,30,933.0,84.0,2.2,29.2,790.0,870.13,632.79
2018,10,1,12,45,929.5,83.0,2.3,29.3,776.0,830.43,607.85
2018,10,1,13,0,926.0,82.0,2.4,29.4,762.0,787.84,580.67
2018,10,1,13,15,914.5,83.5,2.45,29.3,739.0,739.43,549.3
2018,10,1,13,30,903.0,85.0,2.5,29.2,716.0,689.18,514.71
2018,10,1,13,45,900.5,81.5,2.6,29.1,689.0,637.95,477.92
2018,10,1,14,0,898.0,78.0,2.7,29.0,662.0,584.64,438.29
2018,10,1,14,15,879.5,78.5,2.65,28.8,624.5,525.2,392.44
2018,10,1,14,30,861.0,79.0,2.6,28.6,587.0,465.78,345.17
2018,10,1,14,45,710.5,112.0,2.6,28.4,511.5,381.14,279.36
2018,10,1,15,0,560.0,145.0,2.6,28.2,436.0,313.99,227.07
2018,10,1,15,15,612.5,119.5,2.6,28.2,411.0,267.18,185.6
2018,10,1,15,30,665.0,94.0,2.6,28.2,386.0,213.68,138.09
2018,10,1,15,45,576.0,97.0,2.55,27.5,328.5,157.65,96.38
2018,10,1,16,0,487.0,100.0,2.5,26.8,271.0,111.42,67.59
2018,10,1,16,15,436.5,89.0,2.35,26.1,224.0,66.72,51.4
2018,10,1,16,30,386.0,78.0,2.2,25.4,177.0,57.6,43.76
2018,10,1,16,45,329.0,64.5,2.05,24.65,135.5,48.48,35.86
2018,10,1,17,0,272.0,51.0,1.9,23.9,94.0,39.02,27.42
2018,10,1,17,15,189.5,36.0,1.75,23.1,60.5,27.97,17.15
2018,10,1,17,30,107.0,21.0,1.6,22.3,27.0,16.55,0.0
2018,10,1,17,45,53.5,10.5,1.45,21.5,13.5,9.55,0.0
2018,10,1,18,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,16.8,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,16.8,3.0,0.0,0.0
2018,10,2,6,15,37.5,17.0,0.55,17.15,19.5,33.28,0.0
2018,10,2,6,30,57.0,31.0,0.6,17.5,36.0,77.6,52.26
2018,10,2,6,45,126.5,48.5,0.6,17.85,69.5,151.09,118.84
2018,10,2,7,0,196.0,66.0,0.6,18.2,103.0,221.01,178.58
2018,10,2,7,15,223.5,84.0,0.5,18.75,138.0,269.42,218.54
2018,10,2,7,30,251.0,102.0,0.4,19.3,173.0,319.67,258.17
2018,10,2,7,45,190.0,120.5,0.3,19.85,180.5,304.05,243.52
2018,10,2,8,0,129.0,139.0,0.2,20.4,188.0,267.25,212.52
2018,10,2,8,15,85.5,137.0,0.45,21.2,171.0,228.6,181.34
2018,10,2,8,30,42.0,135.0,0.7,22.0,154.0,173.48,136.32
2018,10,2,8,45,97.5,180.0,0.95,22.8,231.0,291.61,229.51
2018,10,2,9,0,153.0,225.0,1.2,23.6,308.0,397.48,309.15
2018,10,2,9,15,238.5,232.5,1.35,24.25,372.5,505.49,388.74
2018,10,2,9,30,324.0,240.0,1.5,24.9,437.0,597.58,454.59
2018,10,2,9,45,439.0,215.5,1.65,25.55,498.0,701.58,527.91
2018,10,2,10,0,554.0,191.0,1.8,26.2,559.0,787.2,586.92
2018,10,2,10,15,662.0,163.5,1.9,26.6,620.0,870.76,641.01
2018,10,2,10,30,770.0,136.0,2.0,27.0,681.0,936.12,682.03
2018,10,2,10,45,794.5,132.5,2.05,27.45,707.5,950.02,688.89
2018,10,2,11,0,819.0,129.0,2.1,27.9,734.0,960.04,693.88
2018,10,2,11,15,765.5,154.0,2.2,28.1,726.0,922.22,669.38
2018,10,2,11,30,712.0,179.0,2.3,28.3,718.0,888.72,647.97
2018,10,2,11,45,650.5,201.0,2.4,28.55,695.0,836.14,613.54
2018,10,2,12,0,589.0,223.0,2.5,28.8,672.0,782.43,576.48
2018,10,2,12,15,664.0,191.0,2.6,28.9,693.5,792.9,585.84
2018,10,2,12,30,739.0,159.0,2.7,29.0,715.0,795.54,588.34
2018,10,2,12,45,788.0,138.5,2.75,29.15,722.0,779.26,577.58
2018,10,2,13,0,837.0,118.0,2.8,29.3,729.0,760.37,565.22
2018,10,2,13,15,812.5,125.0,2.9,29.25,704.0,710.66,531.2
2018,10,2,13,30,788.0,132.0,3.0,29.2,679.0,660.32,495.23
2018,10,2,13,45,763.0,133.5,3.1,29.15,645.0,604.23,454.37
2018,10,2,14,0,738.0,135.0,3.2,29.1,611.0,548.26,412.48
2018,10,2,14,15,768.0,116.0,3.3,28.85,587.5,502.46,377.27
2018,10,2,14,30,798.0,97.0,3.4,28.6,564.0,451.49,336.42
2018,10,2,14,45,750.5,102.0,3.5,28.35,516.0,388.02,285.1
2018,10,2,15,0,703.0,107.0,3.6,28.1,468.0,325.97,233.97
2018,10,2,15,15,728.5,90.0,3.6,28.1,434.0,273.79,187.64
2018,10,2,15,30,754.0,73.0,3.6,28.1,400.0,215.12,136.03
2018,10,2,15,45,709.5,71.0,3.7,27.1,349.5,156.35,90.08
2018,10,2,16,0,665.0,69.0,3.8,26.1,299.0,98.92,51.96
2018,10,2,16,15,629.0,61.5,3.7,25.35,251.0,46.07,33.96
2018,10,2,16,30,593.0,54.0,3.6,24.6,203.0,40.47,29.23
2018,10,2,16,45,498.0,48.5,3.5,23.85,153.5,37.28,26.37
2018,10,2,17,0,403.0,43.0,3.4,23.1,104.0,34.21,23.38
2018,10,2,17,15,286.0,31.5,3.1,22.35,66.5,25.65,15.07
2018,10,2,17,30,169.0,20.0,2.8,21.6,29.0,16.76,0.0
2018,10,2,17,45,84.5,10.0,2.55,20.8,14.5,9.1,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,5,45,6.0,1.0,1.35,16.85,1.0,0.0,0.0
2018,10,3,6,0,12.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,10,3,6,15,6.0,6.0,1.65,17.25,6.0,8.31,0.0
2018,10,3,6,30,0.0,10.0,1.9,17.6,10.0,8.78,0.73
2018,10,3,6,45,0.0,15.0,2.1,18.0,15.0,13.18,5.19
2018,10,3,7,0,0.0,20.0,2.3,18.4,20.0,17.58,9.09
2018,10,3,7,15,0.0,23.5,2.5,18.8,23.5,20.67,11.81
2018,10,3,7,30,0.0,27.0,2.7,19.2,27.0,23.76,14.44
2018,10,3,7,45,0.0,23.5,2.85,19.6,23.5,20.68,11.81
2018,10,3,8,0,0.0,20.0,3.0,20.0,20.0,17.6,9.16
2018,10,3,8,15,0.0,20.5,3.2,20.55,20.5,18.05,9.47
2018,10,3,8,30,0.0,21.0,3.4,21.1,21.0,18.5,9.76
2018,10,3,8,45,0.0,34.5,3.6,21.65,34.5,30.44,19.56
2018,10,3,9,0,0.0,48.0,3.8,22.2,48.0,42.41,29.26
2018,10,3,9,15,3.0,112.5,3.9,22.6,114.5,104.0,79.2
2018,10,3,9,30,6.0,177.0,4.0,23.0,181.0,170.52,131.94
2018,10,3,9,45,55.0,225.0,4.05,23.4,261.5,282.53,220.89
2018,10,3,10,0,104.0,273.0,4.1,23.8,342.0,401.65,312.24
2018,10,3,10,15,208.5,293.5,4.15,23.9,438.0,525.35,406.86
2018,10,3,10,30,313.0,314.0,4.2,24.0,534.0,666.31,510.58
2018,10,3,10,45,275.5,328.5,4.2,24.15,526.0,640.27,488.97
2018,10,3,11,0,238.0,343.0,4.2,24.3,518.0,595.85,455.25
2018,10,3,11,15,180.0,348.0,4.15,24.2,481.5,538.73,411.82
2018,10,3,11,30,122.0,353.0,4.1,24.1,445.0,482.56,368.75
2018,10,3,11,45,103.5,347.0,4.1,24.05,425.0,437.65,335.23
2018,10,3,12,0,85.0,341.0,4.1,24.0,405.0,409.19,313.57
2018,10,3,12,15,115.5,351.0,4.0,23.75,437.5,452.93,347.13
2018,10,3,12,30,146.0,361.0,3.9,23.5,470.0,480.09,367.96
2018,10,3,12,45,95.0,328.5,3.85,23.3,399.0,387.22,297.85
2018,10,3,13,0,44.0,296.0,3.8,23.1,328.0,310.67,239.2
2018,10,3,13,15,42.0,284.0,3.7,22.9,314.0,293.41,226.44
2018,10,3,13,30,40.0,272.0,3.6,22.7,300.0,276.48,213.72
2018,10,3,13,45,89.5,281.0,3.5,22.5,339.5,310.46,240.92
2018,10,3,14,0,139.0,290.0,3.4,22.3,379.0,342.93,266.15
2018,10,3,14,15,122.5,270.5,3.3,22.2,345.5,305.53,237.07
2018,10,3,14,30,106.0,251.0,3.2,22.1,312.0,267.93,207.83
2018,10,3,14,45,60.5,207.5,3.1,21.95,242.0,204.45,158.46
2018,10,3,15,0,15.0,164.0,3.0,21.8,172.0,147.71,114.34
2018,10,3,15,15,24.0,157.0,3.0,21.8,168.0,141.15,109.07
2018,10,3,15,30,33.0,150.0,3.0,21.8,164.0,133.44,102.62
2018,10,3,15,45,37.5,121.5,2.8,21.55,135.5,107.48,81.58
2018,10,3,16,0,42.0,93.0,2.6,21.3,107.0,81.61,60.8
2018,10,3,16,15,22.5,72.5,2.35,21.0,80.0,61.64,48.14
2018,10,3,16,30,3.0,52.0,2.1,20.7,53.0,45.93,34.48
2018,10,3,16,45,1.5,45.0,1.9,20.45,45.5,39.63,28.8
2018,10,3,17,0,0.0,38.0,1.7,20.2,38.0,33.2,22.78
2018,10,3,17,15,0.0,23.5,1.5,19.75,23.5,20.72,11.02
2018,10,3,17,30,0.0,9.0,1.3,19.3,9.0,7.91,0.0
2018,10,3,17,45,0.0,4.5,1.05,18.85,4.5,4.09,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,14.6,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,14.6,3.0,0.0,0.0
2018,10,4,6,15,181.0,15.5,0.85,15.1,28.5,100.09,0.0
2018,10,4,6,30,336.0,27.0,1.0,15.6,54.0,240.59,164.02
2018,10,4,6,45,444.5,34.5,1.15,16.1,98.0,333.18,264.87
2018,10,4,7,0,553.0,42.0,1.3,16.6,142.0,432.93,350.35
2018,10,4,7,15,336.0,66.5,1.35,17.1,133.0,336.98,276.13
2018,10,4,7,30,119.0,91.0,1.4,17.6,124.0,195.55,159.97
2018,10,4,7,45,61.5,93.0,1.45,18.1,110.0,142.46,115.39
2018,10,4,8,0,4.0,95.0,1.5,18.6,96.0,90.62,70.39
2018,10,4,8,15,5.0,112.5,1.6,19.25,114.5,108.58,84.92
2018,10,4,8,30,6.0,130.0,1.7,19.9,133.0,126.55,99.09
2018,10,4,8,45,21.0,167.5,1.75,20.5,178.5,178.66,141.01
2018,10,4,9,0,36.0,205.0,1.8,21.1,224.0,247.94,195.26
2018,10,4,9,15,44.5,221.0,1.85,21.55,246.5,272.38,213.47
2018,10,4,9,30,53.0,237.0,1.9,22.0,269.0,296.91,231.69
2018,10,4,9,45,53.5,247.0,2.0,22.45,280.5,306.61,238.2
2018,10,4,10,0,54.0,257.0,2.1,22.9,292.0,316.16,244.65
2018,10,4,10,15,76.0,273.0,2.15,23.2,325.0,353.44,272.87
2018,10,4,10,30,98.0,289.0,2.2,23.5,358.0,390.27,300.28
2018,10,4,10,45,135.0,284.5,2.3,23.75,382.0,435.58,334.39
2018,10,4,11,0,172.0,280.0,2.4,24.0,406.0,462.1,354.47
2018,10,4,11,15,137.5,261.5,2.5,24.05,363.0,403.94,310.46
2018,10,4,11,30,103.0,243.0,2.6,24.1,320.0,346.95,267.11
2018,10,4,11,45,97.5,244.5,2.75,24.15,317.5,338.84,261.0
2018,10,4,12,0,92.0,246.0,2.9,24.2,315.0,330.53,254.54
2018,10,4,12,15,94.5,237.5,3.0,24.1,308.0,318.75,245.92
2018,10,4,12,30,97.0,229.0,3.1,24.0,301.0,306.64,237.02
2018,10,4,12,45,346.5,218.0,3.25,23.9,468.5,506.77,393.0
2018,10,4,13,0,596.0,207.0,3.4,23.8,636.0,667.64,512.76
2018,10,4,13,15,529.0,215.5,3.45,23.6,588.0,593.93,457.48
2018,10,4,13,30,462.0,224.0,3.5,23.4,540.0,528.53,408.59
2018,10,4,13,45,415.0,219.0,3.6,23.2,494.0,467.46,362.56
2018,10,4,14,0,368.0,214.0,3.7,23.0,448.0,410.17,318.53
2018,10,4,14,15,559.0,161.5,3.65,22.75,494.0,435.89,337.3
2018,10,4,14,30,750.0,109.0,3.6,22.5,540.0,437.71,334.7
2018,10,4,14,45,741.0,101.5,3.6,22.25,501.5,380.33,286.09
2018,10,4,15,0,732.0,94.0,3.6,22.0,463.0,322.92,236.31
2018,10,4,15,15,709.5,90.0,3.6,22.0,420.0,262.36,183.44
2018,10,4,15,30,687.0,86.0,3.6,22.0,377.0,206.37,134.81
2018,10,4,15,45,647.5,81.0,3.5,21.55,328.5,149.58,89.43
2018,10,4,16,0,608.0,76.0,3.4,21.1,280.0,97.52,54.81
2018,10,4,16,15,583.0,67.0,3.25,20.8,236.0,49.4,37.54
2018,10,4,16,30,558.0,58.0,3.1,20.5,192.0,43.95,32.77
2018,10,4,16,45,477.5,50.0,3.0,20.15,145.0,38.89,28.15
2018,10,4,17,0,397.0,42.0,2.9,19.8,98.0,33.75,23.2
2018,10,4,17,15,265.5,30.5,2.7,19.4,61.0,25.14,14.16
2018,10,4,17,30,134.0,19.0,2.5,19.0,24.0,17.28,0.0
2018,10,4,17,45,67.0,9.5,2.35,18.6,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,5,45,12.5,2.0,1.1,11.35,1.5,0.0,0.0
2018,10,5,6,0,25.0,4.0,1.2,11.4,3.0,0.0,0.0
2018,10,5,6,15,183.0,15.5,1.4,11.95,28.0,101.05,0.0
2018,10,5,6,30,341.0,27.0,1.6,12.5,53.0,241.76,161.62
2018,10,5,6,45,456.0,34.0,1.8,13.05,98.0,339.36,273.44
2018,10,5,7,0,571.0,41.0,2.0,13.6,143.0,437.44,359.93
2018,10,5,7,15,477.0,61.5,2.0,14.25,165.0,431.87,357.81
2018,10,5,7,30,383.0,82.0,2.0,14.9,187.0,404.86,336.38
2018,10,5,7,45,410.0,97.5,2.0,15.5,230.5,459.9,380.12
2018,10,5,8,0,437.0,113.0,2.0,16.1,274.0,515.55,422.15
2018,10,5,8,15,628.0,90.5,1.9,16.85,356.5,670.29,537.13
2018,10,5,8,30,819.0,68.0,1.8,17.6,439.0,822.09,641.17
2018,10,5,8,45,849.0,68.0,1.7,18.35,486.0,861.67,662.32
2018,10,5,9,0,879.0,68.0,1.6,19.1,533.0,908.11,688.56
2018,10,5,9,15,891.5,70.0,1.5,19.9,572.0,938.47,703.06
2018,10,5,9,30,904.0,72.0,1.4,20.7,611.0,965.61,715.21
2018,10,5,9,45,912.5,74.0,1.35,21.5,643.5,985.4,723.18
2018,10,5,10,0,921.0,76.0,1.3,22.3,676.0,1001.48,728.8
2018,10,5,10,15,913.0,82.0,1.4,22.9,697.0,1002.36,727.96
2018,10,5,10,30,905.0,88.0,1.5,23.5,718.0,999.1,724.78
2018,10,5,10,45,847.0,116.0,1.65,24.1,717.5,978.65,711.47
2018,10,5,11,0,789.0,144.0,1.8,24.7,717.0,943.48,688.72
2018,10,5,11,15,866.5,112.0,1.95,25.0,750.0,958.54,699.36
2018,10,5,11,30,944.0,80.0,2.1,25.3,783.0,977.69,712.14
2018,10,5,11,45,943.5,80.5,2.2,25.65,785.0,955.58,697.56
2018,10,5,12,0,943.0,81.0,2.3,26.0,787.0,929.76,680.96
2018,10,5,12,15,938.5,82.5,2.4,26.1,780.5,898.0,661.06
2018,10,5,12,30,934.0,84.0,2.5,26.2,774.0,863.0,638.86
2018,10,5,12,45,922.0,87.5,2.55,26.35,758.0,821.17,611.35
2018,10,5,13,0,910.0,91.0,2.6,26.5,742.0,776.98,582.03
2018,10,5,13,15,851.0,110.5,2.65,26.4,705.0,717.55,541.52
2018,10,5,13,30,792.0,130.0,2.7,26.3,668.0,655.65,496.56
2018,10,5,13,45,760.0,133.0,2.75,26.25,631.5,596.94,453.27
2018,10,5,14,0,728.0,136.0,2.8,26.2,595.0,538.65,409.13
2018,10,5,14,15,731.0,125.0,2.95,26.0,563.5,486.09,368.59
2018,10,5,14,30,734.0,114.0,3.1,25.8,532.0,431.91,325.14
2018,10,5,14,45,780.5,94.0,3.25,25.6,509.5,386.63,286.08
2018,10,5,15,0,827.0,74.0,3.4,25.4,487.0,333.13,238.55
2018,10,5,15,15,803.5,71.0,3.4,25.4,440.5,270.66,184.19
2018,10,5,15,30,780.0,68.0,3.4,25.4,394.0,210.2,132.17
2018,10,5,15,45,746.0,64.5,3.55,24.6,345.0,150.23,84.76
2018,10,5,16,0,712.0,61.0,3.7,23.8,296.0,94.19,48.57
2018,10,5,16,15,645.5,57.5,3.45,23.1,243.0,46.38,34.56
2018,10,5,16,30,579.0,54.0,3.2,22.4,190.0,40.94,29.88
2018,10,5,16,45,450.0,47.0,3.0,21.7,137.0,36.41,25.78
2018,10,5,17,0,321.0,40.0,2.8,21.0,84.0,31.97,21.48
2018,10,5,17,15,230.5,28.5,2.6,20.25,53.0,23.41,12.22
2018,10,5,17,30,140.0,17.0,2.4,19.5,22.0,15.46,0.0
2018,10,5,17,45,70.0,8.5,2.15,18.75,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,6,6,15,153.5,15.0,2.65,14.2,25.0,86.56,0.0
2018,10,6,6,30,289.0,27.0,2.8,14.5,48.0,212.65,135.07
2018,10,6,6,45,348.5,36.0,2.9,14.8,82.0,279.28,224.32
2018,10,6,7,0,408.0,45.0,3.0,15.1,116.0,345.24,284.97
2018,10,6,7,15,544.5,48.5,3.0,15.6,176.5,461.07,382.78
2018,10,6,7,30,681.0,52.0,3.0,16.1,237.0,583.78,480.21
2018,10,6,7,45,725.0,55.5,3.0,16.6,288.0,649.9,529.47
2018,10,6,8,0,769.0,59.0,3.0,17.1,339.0,716.96,577.67
2018,10,6,8,15,799.5,61.0,3.1,17.8,387.5,771.08,614.68
2018,10,6,8,30,830.0,63.0,3.2,18.5,436.0,815.71,643.87
2018,10,6,8,45,852.5,64.5,3.3,19.2,481.0,859.35,671.76
2018,10,6,9,0,875.0,66.0,3.4,19.9,526.0,900.85,697.66
2018,10,6,9,15,889.0,68.0,3.55,20.55,565.5,932.47,716.79
2018,10,6,9,30,903.0,70.0,3.7,21.2,605.0,960.94,733.68
2018,10,6,9,45,913.0,72.0,3.9,21.85,638.5,982.12,745.86
2018,10,6,10,0,923.0,74.0,4.1,22.5,672.0,999.6,755.6
2018,10,6,10,15,931.0,75.0,4.2,22.85,698.5,1010.03,760.92
2018,10,6,10,30,939.0,76.0,4.3,23.2,725.0,1016.5,763.76
2018,10,6,10,45,944.5,77.0,4.4,23.5,744.5,1016.47,762.54
2018,10,6,11,0,950.0,78.0,4.5,23.8,764.0,1012.34,758.71
2018,10,6,11,15,953.5,78.0,4.6,23.95,775.0,1001.02,751.03
2018,10,6,11,30,957.0,78.0,4.7,24.1,786.0,985.67,740.76
2018,10,6,11,45,868.0,107.0,4.8,24.2,750.5,914.37,692.25
2018,10,6,12,0,779.0,136.0,4.9,24.3,715.0,850.49,648.51
2018,10,6,12,15,657.0,159.0,4.95,24.3,645.0,748.37,576.6
2018,10,6,12,30,535.0,182.0,5.0,24.3,575.0,646.27,501.28
2018,10,6,12,45,515.0,194.5,5.1,24.3,567.0,618.76,480.78
2018,10,6,13,0,495.0,207.0,5.2,24.3,559.0,586.02,455.97
2018,10,6,13,15,587.0,179.0,5.2,24.2,584.0,601.15,468.25
2018,10,6,13,30,679.0,151.0,5.2,24.1,609.0,601.88,469.04
2018,10,6,13,45,786.5,117.0,5.25,23.95,625.5,595.5,464.04
2018,10,6,14,0,894.0,83.0,5.3,23.8,642.0,576.53,448.17
2018,10,6,14,15,893.5,78.0,5.3,23.6,610.0,520.93,402.67
2018,10,6,14,30,893.0,73.0,5.3,23.4,578.0,463.5,354.29
2018,10,6,14,45,862.0,74.5,5.3,23.2,532.0,399.02,299.2
2018,10,6,15,0,831.0,76.0,5.3,23.0,486.0,334.24,242.8
2018,10,6,15,15,821.0,70.5,5.3,23.0,443.0,272.72,187.68
2018,10,6,15,30,811.0,65.0,5.3,23.0,400.0,211.58,133.65
2018,10,6,15,45,777.5,61.5,5.2,22.4,350.0,149.83,84.12
2018,10,6,16,0,744.0,58.0,5.1,21.8,300.0,91.91,46.68
2018,10,6,16,15,693.0,53.5,4.75,21.25,248.5,43.34,32.19
2018,10,6,16,30,642.0,49.0,4.4,20.7,197.0,40.71,29.88
2018,10,6,16,45,558.5,42.5,4.1,20.15,147.5,33.12,23.06
2018,10,6,17,0,475.0,36.0,3.8,19.6,98.0,28.93,18.95
2018,10,6,17,15,315.0,25.5,3.5,18.95,59.0,20.92,9.75
2018,10,6,17,30,155.0,15.0,3.2,18.3,20.0,13.64,0.0
2018,10,6,17,45,77.5,7.5,2.85,17.6,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.05,12.15,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.1,12.2,2.0,0.0,0.0
2018,10,7,6,15,192.5,13.5,2.35,13.0,26.0,103.71,0.0
2018,10,7,6,30,358.0,24.0,2.6,13.8,50.0,245.33,147.76
2018,10,7,6,45,473.5,32.0,2.85,14.65,95.5,340.12,272.48
2018,10,7,7,0,589.0,40.0,3.1,15.5,141.0,447.22,366.75
2018,10,7,7,15,654.5,45.0,3.4,16.2,192.5,526.32,434.25
2018,10,7,7,30,720.0,50.0,3.7,16.9,244.0,609.1,499.95
2018,10,7,7,45,761.0,54.5,4.0,17.6,296.0,675.71,550.44
2018,10,7,8,0,802.0,59.0,4.3,18.3,348.0,742.96,599.59
2018,10,7,8,15,830.0,61.0,4.4,19.0,397.0,787.9,630.08
2018,10,7,8,30,858.0,63.0,4.5,19.7,446.0,839.33,664.61
2018,10,7,8,45,878.0,65.5,4.6,20.4,491.5,882.71,692.54
2018,10,7,9,0,898.0,68.0,4.7,21.1,537.0,923.69,718.34
2018,10,7,9,15,912.5,69.5,4.7,21.65,577.0,955.45,737.0
2018,10,7,9,30,927.0,71.0,4.7,22.2,617.0,983.99,753.29
2018,10,7,9,45,937.5,72.0,4.7,22.7,650.5,1004.54,764.17
2018,10,7,10,0,948.0,73.0,4.7,23.2,684.0,1021.34,772.56
2018,10,7,10,15,955.0,75.0,4.65,23.6,711.0,1032.02,776.76
2018,10,7,10,30,962.0,77.0,4.6,24.0,738.0,1038.59,778.35
2018,10,7,10,45,966.5,77.5,4.6,24.45,756.5,1036.76,774.79
2018,10,7,11,0,971.0,78.0,4.6,24.9,775.0,1030.78,768.7
2018,10,7,11,15,973.5,78.0,4.55,25.15,785.5,1018.14,758.54
2018,10,7,11,30,976.0,78.0,4.5,25.4,796.0,1001.42,746.05
2018,10,7,11,45,976.0,77.5,4.45,25.7,797.5,977.83,728.97
2018,10,7,12,0,976.0,77.0,4.4,26.0,799.0,950.41,709.48
2018,10,7,12,15,972.5,78.0,4.4,26.1,792.5,917.96,687.46
2018,10,7,12,30,969.0,79.0,4.4,26.2,786.0,882.1,663.11
2018,10,7,12,45,963.5,79.5,4.35,26.35,771.0,840.91,634.69
2018,10,7,13,0,958.0,80.0,4.3,26.5,756.0,796.85,604.19
2018,10,7,13,15,950.0,79.5,4.35,26.5,733.0,747.38,570.35
2018,10,7,13,30,942.0,79.0,4.4,26.5,710.0,695.73,532.51
2018,10,7,13,45,931.5,78.0,4.4,26.5,679.5,640.18,490.24
2018,10,7,14,0,921.0,77.0,4.4,26.5,649.0,583.23,445.75
2018,10,7,14,15,906.5,75.5,4.45,26.35,611.5,522.73,397.61
2018,10,7,14,30,892.0,74.0,4.5,26.2,574.0,461.84,347.62
2018,10,7,14,45,871.5,73.0,4.5,26.05,531.0,399.08,294.59
2018,10,7,15,0,851.0,72.0,4.5,25.9,488.0,337.19,240.95
2018,10,7,15,15,826.5,69.0,4.5,25.9,441.0,270.77,183.23
2018,10,7,15,30,802.0,66.0,4.5,25.9,394.0,208.83,129.97
2018,10,7,15,45,763.0,63.0,4.3,25.3,343.0,147.49,81.88
2018,10,7,16,0,724.0,60.0,4.1,24.7,292.0,90.69,46.32
2018,10,7,16,15,663.0,55.5,3.55,23.8,239.5,45.09,33.33
2018,10,7,16,30,602.0,51.0,3.0,22.9,187.0,38.92,28.03
2018,10,7,16,45,509.5,43.5,2.45,22.0,138.0,33.98,23.58
2018,10,7,17,0,417.0,36.0,1.9,21.1,89.0,28.99,18.78
2018,10,7,17,15,270.5,25.0,1.75,20.3,53.0,20.58,8.56
2018,10,7,17,30,124.0,14.0,1.6,19.5,17.0,12.73,0.0
2018,10,7,17,45,62.0,7.0,1.45,18.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.1,13.95,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,8,6,15,185.0,13.5,1.1,14.7,25.0,100.13,0.0
2018,10,8,6,30,345.0,24.0,1.1,15.4,48.0,236.97,130.38
2018,10,8,6,45,462.0,31.5,1.1,16.15,92.0,332.69,261.68
2018,10,8,7,0,579.0,39.0,1.1,16.9,136.0,439.54,353.16
2018,10,8,7,15,645.0,43.5,1.15,17.65,186.5,517.7,417.1
2018,10,8,7,30,711.0,48.0,1.2,18.4,237.0,599.58,478.83
2018,10,8,7,45,752.5,51.0,1.3,19.2,287.5,663.99,524.92
2018,10,8,8,0,794.0,54.0,1.4,20.0,338.0,721.39,564.1
2018,10,8,8,15,821.0,56.5,1.55,20.8,386.0,773.44,598.64
2018,10,8,8,30,848.0,59.0,1.7,21.6,434.0,824.37,631.47
2018,10,8,8,45,867.0,61.5,1.85,22.4,478.5,866.54,657.58
2018,10,8,9,0,886.0,64.0,2.0,23.2,523.0,906.31,681.7
2018,10,8,9,15,900.0,65.0,2.0,23.65,562.0,936.67,698.58
2018,10,8,9,30,914.0,66.0,2.0,24.1,601.0,963.86,713.31
2018,10,8,9,45,923.5,67.5,2.0,24.55,633.5,983.92,723.35
2018,10,8,10,0,933.0,69.0,2.0,25.0,666.0,1000.24,731.08
2018,10,8,10,15,939.5,70.0,2.0,25.4,691.5,1009.14,734.29
2018,10,8,10,30,946.0,71.0,2.0,25.8,717.0,1014.03,735.17
2018,10,8,10,45,951.0,71.0,2.0,26.15,735.5,1012.18,732.11
2018,10,8,11,0,956.0,71.0,2.0,26.5,754.0,1006.26,726.7
2018,10,8,11,15,958.5,71.5,2.05,26.75,764.5,994.46,718.65
2018,10,8,11,30,961.0,72.0,2.1,27.0,775.0,978.62,708.2
2018,10,8,11,45,962.0,72.0,2.1,27.3,777.5,956.88,693.39
2018,10,8,12,0,963.0,72.0,2.1,27.6,780.0,931.3,676.27
2018,10,8,12,15,961.0,72.5,2.15,27.7,774.0,900.0,656.51
2018,10,8,12,30,959.0,73.0,2.2,27.8,768.0,865.26,634.43
2018,10,8,12,45,955.5,72.5,2.2,27.95,754.0,824.99,608.02
2018,10,8,13,0,952.0,72.0,2.2,28.1,740.0,781.77,579.47
2018,10,8,13,15,946.0,71.5,2.25,28.1,718.0,734.05,548.28
2018,10,8,13,30,940.0,71.0,2.3,28.1,696.0,684.01,513.11
2018,10,8,13,45,931.0,70.0,2.3,28.1,666.5,629.58,472.95
2018,10,8,14,0,922.0,69.0,2.3,28.1,637.0,573.62,430.46
2018,10,8,14,15,910.0,68.0,2.3,27.9,601.0,514.94,384.86
2018,10,8,14,30,898.0,67.0,2.3,27.7,565.0,455.58,337.1
2018,10,8,14,45,881.0,65.0,2.35,27.55,523.0,393.01,285.39
2018,10,8,15,0,864.0,63.0,2.4,27.4,481.0,330.95,232.56
2018,10,8,15,15,840.5,60.5,2.4,27.4,434.5,267.6,177.99
2018,10,8,15,30,817.0,58.0,2.4,27.4,388.0,206.11,125.79
2018,10,8,15,45,782.5,55.0,2.4,26.65,338.0,141.12,75.45
2018,10,8,16,0,748.0,52.0,2.4,25.9,288.0,83.54,40.11
2018,10,8,16,15,694.5,48.5,2.1,24.9,237.0,39.37,28.27
2018,10,8,16,30,641.0,45.0,1.8,23.9,186.0,37.44,26.62
2018,10,8,16,45,553.0,39.0,1.5,22.9,137.5,33.2,22.78
2018,10,8,17,0,465.0,33.0,1.2,21.9,89.0,26.58,16.6
2018,10,8,17,15,305.5,23.5,1.15,21.15,53.0,19.41,6.56
2018,10,8,17,30,146.0,14.0,1.1,20.4,17.0,12.73,0.0
2018,10,8,17,45,73.0,7.0,1.05,19.65,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
