Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,0,638.0,40.0,1.7,22.3,159.0,37.9,26.97
2018,11,7,16,15,545.0,34.0,1.6,21.0,115.0,29.46,19.44
2018,11,7,16,30,452.0,28.0,1.5,19.7,71.0,25.06,14.43
2018,11,7,16,45,280.5,19.0,1.4,18.45,40.5,15.97,0.0
2018,11,7,17,0,109.0,10.0,1.3,17.2,10.0,9.1,0.0
2018,11,7,17,15,54.5,5.0,1.3,16.8,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.4,8.55,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.4,8.8,2.0,0.0,0.0
2018,11,8,6,45,101.5,14.5,1.35,9.0,20.5,68.29,0.0
2018,11,8,7,0,189.0,27.0,1.3,9.2,39.0,174.0,87.77
2018,11,8,7,15,323.5,39.5,1.45,10.2,81.5,289.03,232.51
2018,11,8,7,30,458.0,52.0,1.6,11.2,124.0,408.65,337.22
2018,11,8,7,45,533.5,59.5,1.8,12.2,170.0,490.79,406.7
2018,11,8,8,0,609.0,67.0,2.0,13.2,216.0,576.0,474.55
2018,11,8,8,15,669.0,72.0,2.2,14.0,265.0,648.75,530.17
2018,11,8,8,30,729.0,77.0,2.4,14.8,314.0,722.44,584.42
2018,11,8,8,45,765.5,80.0,2.55,15.6,358.0,774.21,620.42
2018,11,8,9,0,802.0,83.0,2.7,16.4,402.0,818.66,650.27
2018,11,8,9,15,836.0,83.5,2.75,17.1,443.0,862.53,678.61
2018,11,8,9,30,870.0,84.0,2.8,17.8,484.0,903.82,704.55
2018,11,8,9,45,900.5,81.0,2.9,18.5,519.5,934.63,723.19
2018,11,8,10,0,931.0,78.0,3.0,19.2,555.0,952.98,733.16
2018,11,8,10,15,940.0,79.5,3.0,19.65,580.0,963.01,737.45
2018,11,8,10,30,949.0,81.0,3.0,20.1,605.0,969.18,739.3
2018,11,8,10,45,954.0,82.0,3.05,20.6,622.0,967.18,736.02
2018,11,8,11,0,959.0,83.0,3.1,21.1,639.0,961.22,730.29
2018,11,8,11,15,961.0,84.0,3.1,21.4,648.5,948.66,720.45
2018,11,8,11,30,963.0,85.0,3.1,21.7,658.0,932.23,708.19
2018,11,8,11,45,962.0,85.5,3.15,22.0,658.5,908.89,691.73
2018,11,8,12,0,961.0,86.0,3.2,22.3,659.0,881.97,672.9
2018,11,8,12,15,959.5,85.0,3.2,22.45,652.0,849.49,650.34
2018,11,8,12,30,958.0,84.0,3.2,22.6,645.0,813.75,625.49
2018,11,8,12,45,953.5,83.0,3.25,22.7,630.0,772.77,597.23
2018,11,8,13,0,949.0,82.0,3.3,22.8,615.0,729.06,565.88
2018,11,8,13,15,939.0,81.5,3.3,22.8,591.5,679.94,528.69
2018,11,8,13,30,929.0,81.0,3.3,22.8,568.0,628.98,489.21
2018,11,8,13,45,915.0,79.5,3.3,22.8,537.5,573.29,445.12
2018,11,8,14,0,901.0,78.0,3.3,22.8,507.0,517.8,399.85
2018,11,8,14,15,880.5,76.5,3.25,22.6,470.0,457.2,349.56
2018,11,8,14,30,860.0,75.0,3.2,22.4,433.0,397.02,298.14
2018,11,8,14,45,830.0,72.5,3.2,22.2,390.0,333.65,243.25
2018,11,8,15,0,800.0,70.0,3.2,22.0,347.0,272.48,189.47
2018,11,8,15,15,760.0,65.5,3.2,22.0,300.5,210.04,135.62
2018,11,8,15,30,720.0,61.0,3.2,22.0,254.0,151.74,88.2
2018,11,8,15,45,652.0,55.5,2.45,20.55,205.5,92.04,47.82
2018,11,8,16,0,584.0,50.0,1.7,19.1,157.0,43.03,31.77
2018,11,8,16,15,472.0,42.0,1.6,18.0,112.0,34.11,23.66
2018,11,8,16,30,360.0,34.0,1.5,16.9,67.0,28.64,17.25
2018,11,8,16,45,205.0,20.5,1.4,15.8,37.0,17.52,0.0
2018,11,8,17,0,50.0,7.0,1.3,14.7,7.0,6.37,0.0
2018,11,8,17,15,25.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,125.0,12.5,1.25,9.05,20.5,79.02,0.0
2018,11,9,7,0,250.0,25.0,1.2,9.4,41.0,202.42,85.94
2018,11,9,7,15,396.5,35.5,1.3,10.55,85.0,331.26,263.99
2018,11,9,7,30,543.0,46.0,1.4,11.7,129.0,459.11,375.37
2018,11,9,7,45,604.5,53.0,1.45,12.85,174.5,532.83,436.26
2018,11,9,8,0,666.0,60.0,1.5,14.0,220.0,608.85,494.92
2018,11,9,8,15,722.5,64.0,1.45,14.8,269.0,672.14,540.79
2018,11,9,8,30,779.0,68.0,1.4,15.6,318.0,743.68,590.26
2018,11,9,8,45,809.0,71.0,1.35,16.35,361.0,791.7,620.76
2018,11,9,9,0,839.0,74.0,1.3,17.1,404.0,837.77,648.89
2018,11,9,9,15,857.0,77.5,1.15,18.0,442.0,871.7,665.9
2018,11,9,9,30,875.0,81.0,1.0,18.9,480.0,902.65,680.16
2018,11,9,9,45,886.0,84.0,0.85,19.8,511.5,923.45,687.05
2018,11,9,10,0,897.0,87.0,0.7,20.7,543.0,940.69,691.33
2018,11,9,10,15,908.5,88.5,0.85,21.35,568.5,952.82,699.03
2018,11,9,10,30,920.0,90.0,1.0,22.0,594.0,961.11,704.33
2018,11,9,10,45,927.5,90.5,1.1,22.6,611.5,951.85,697.65
2018,11,9,11,0,935.0,91.0,1.2,23.2,629.0,947.67,694.53
2018,11,9,11,15,939.0,91.0,1.35,23.5,638.5,935.93,688.06
2018,11,9,11,30,943.0,91.0,1.5,23.8,648.0,920.36,679.1
2018,11,9,11,45,944.0,91.0,1.65,24.1,649.5,898.52,665.9
2018,11,9,12,0,945.0,91.0,1.8,24.4,651.0,873.07,650.2
2018,11,9,12,15,941.0,91.0,1.85,24.45,643.5,840.24,628.99
2018,11,9,12,30,937.0,91.0,1.9,24.5,636.0,804.34,605.62
2018,11,9,12,45,929.0,91.5,1.95,24.6,620.5,763.25,578.37
2018,11,9,13,0,921.0,92.0,2.0,24.7,605.0,723.85,550.53
2018,11,9,13,15,911.5,90.5,2.0,24.6,582.0,674.37,514.46
2018,11,9,13,30,902.0,89.0,2.0,24.5,559.0,623.12,476.18
2018,11,9,13,45,887.5,87.5,2.0,24.45,528.5,567.72,433.61
2018,11,9,14,0,873.0,86.0,2.0,24.4,498.0,511.56,389.15
2018,11,9,14,15,852.0,83.5,1.95,24.15,461.0,451.19,340.28
2018,11,9,14,30,831.0,81.0,1.9,23.9,424.0,391.39,290.35
2018,11,9,14,45,800.5,78.0,1.9,23.65,381.5,329.05,237.48
2018,11,9,15,0,770.0,75.0,1.9,23.4,339.0,269.03,185.71
2018,11,9,15,15,728.5,70.0,1.9,23.4,293.0,205.48,131.95
2018,11,9,15,30,687.0,65.0,1.9,23.4,247.0,148.06,85.94
2018,11,9,15,45,618.5,59.0,1.45,21.55,199.5,92.5,49.2
2018,11,9,16,0,550.0,53.0,1.0,19.7,152.0,45.27,33.58
2018,11,9,16,15,437.5,44.0,1.0,18.8,108.0,36.04,25.17
2018,11,9,16,30,325.0,35.0,1.0,17.9,64.0,29.75,17.72
2018,11,9,16,45,183.0,20.5,1.05,17.0,35.0,18.65,0.0
2018,11,9,17,0,41.0,6.0,1.1,16.1,6.0,5.46,0.0
2018,11,9,17,15,20.5,3.0,1.1,15.85,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,6,45,63.5,11.5,0.65,10.9,15.0,44.72,0.0
2018,11,10,7,0,127.0,23.0,0.6,10.9,30.0,128.32,38.46
2018,11,10,7,15,243.0,38.0,0.6,11.45,68.5,238.15,187.24
2018,11,10,7,30,359.0,53.0,0.6,12.0,107.0,342.66,279.35
2018,11,10,7,45,427.0,64.0,0.55,12.55,149.5,416.91,341.27
2018,11,10,8,0,495.0,75.0,0.5,13.1,192.0,496.7,404.34
2018,11,10,8,15,537.5,83.5,0.5,13.7,234.0,556.64,449.08
2018,11,10,8,30,580.0,92.0,0.5,14.3,276.0,616.78,491.87
2018,11,10,8,45,621.5,98.5,0.45,14.95,319.5,673.65,529.73
2018,11,10,9,0,663.0,105.0,0.4,15.6,363.0,729.74,565.48
2018,11,10,9,15,698.5,109.0,0.55,16.5,404.0,776.4,596.31
2018,11,10,9,30,734.0,113.0,0.7,17.4,445.0,821.09,625.39
2018,11,10,9,45,749.5,116.5,0.85,18.3,475.5,844.88,639.99
2018,11,10,10,0,765.0,120.0,1.0,19.2,506.0,865.62,652.68
2018,11,10,10,15,777.5,123.0,1.05,19.6,531.0,879.82,660.63
2018,11,10,10,30,790.0,126.0,1.1,20.0,556.0,890.62,666.48
2018,11,10,10,45,798.0,127.5,1.15,20.4,573.0,892.07,666.3
2018,11,10,11,0,806.0,129.0,1.2,20.8,590.0,889.97,664.04
2018,11,10,11,15,811.0,129.5,1.2,21.05,599.5,880.51,656.72
2018,11,10,11,30,816.0,130.0,1.2,21.3,609.0,867.54,647.32
2018,11,10,11,45,817.0,130.0,1.25,21.55,610.5,847.2,633.88
2018,11,10,12,0,818.0,130.0,1.3,21.8,612.0,823.64,618.37
2018,11,10,12,15,800.5,134.5,1.4,21.9,601.5,787.57,595.27
2018,11,10,12,30,783.0,139.0,1.5,22.0,591.0,749.48,569.95
2018,11,10,12,45,756.5,144.0,1.55,22.05,572.0,703.83,537.65
2018,11,10,13,0,730.0,149.0,1.6,22.1,553.0,657.42,504.18
2018,11,10,13,15,716.5,146.0,1.7,22.05,530.0,610.81,470.57
2018,11,10,13,30,703.0,143.0,1.8,22.0,507.0,563.36,435.29
2018,11,10,13,45,683.5,139.5,1.85,21.9,477.0,511.67,395.65
2018,11,10,14,0,664.0,136.0,1.9,21.8,447.0,460.27,355.07
2018,11,10,14,15,637.0,130.5,1.9,21.45,411.0,404.43,310.19
2018,11,10,14,30,610.0,125.0,1.9,21.1,375.0,350.34,265.49
2018,11,10,14,45,575.5,118.0,1.9,20.75,335.0,291.71,216.47
2018,11,10,15,0,541.0,111.0,1.9,20.4,295.0,239.4,171.96
2018,11,10,15,15,496.0,101.5,1.9,20.4,252.5,186.34,127.53
2018,11,10,15,30,451.0,92.0,1.9,20.4,210.0,138.29,89.24
2018,11,10,15,45,389.0,78.5,1.45,18.5,166.5,91.01,56.71
2018,11,10,16,0,327.0,65.0,1.0,16.6,123.0,51.34,39.29
2018,11,10,16,15,244.5,48.5,1.0,15.85,84.5,37.47,26.68
2018,11,10,16,30,162.0,32.0,1.0,15.1,46.0,25.04,13.9
2018,11,10,16,45,89.5,17.5,1.05,14.3,24.5,15.92,0.0
2018,11,10,17,0,17.0,3.0,1.1,13.5,3.0,2.73,0.0
2018,11,10,17,15,8.5,1.5,1.1,13.2,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,6,45,48.5,11.0,1.25,8.7,13.5,36.1,0.0
2018,11,11,7,0,97.0,22.0,1.2,8.8,27.0,108.03,16.81
2018,11,11,7,15,216.5,38.0,1.15,9.6,65.0,221.86,174.79
2018,11,11,7,30,336.0,54.0,1.1,10.4,103.0,328.56,270.69
2018,11,11,7,45,414.5,64.5,1.05,11.2,146.5,407.7,337.95
2018,11,11,8,0,493.0,75.0,1.0,12.0,190.0,493.92,407.42
2018,11,11,8,15,545.5,83.5,1.15,12.85,235.0,561.54,459.92
2018,11,11,8,30,598.0,92.0,1.3,13.7,280.0,629.92,510.77
2018,11,11,8,45,647.0,97.0,1.45,14.55,325.5,691.72,555.0
2018,11,11,9,0,696.0,102.0,1.6,15.4,371.0,752.9,597.5
2018,11,11,9,15,718.5,107.5,1.6,16.15,408.0,790.5,620.86
2018,11,11,9,30,741.0,113.0,1.6,16.9,445.0,825.69,642.22
2018,11,11,9,45,755.5,117.5,1.6,17.65,476.0,849.84,655.53
2018,11,11,10,0,770.0,122.0,1.6,18.4,507.0,870.9,666.69
2018,11,11,10,15,784.0,124.0,1.6,18.9,532.0,885.27,673.91
2018,11,11,10,30,798.0,126.0,1.6,19.4,557.0,896.21,678.93
2018,11,11,10,45,808.5,127.0,1.55,19.9,575.0,899.28,678.16
2018,11,11,11,0,819.0,128.0,1.5,20.4,593.0,898.72,675.19
2018,11,11,11,15,823.5,128.5,1.45,20.75,602.5,888.68,666.48
2018,11,11,11,30,828.0,129.0,1.4,21.1,612.0,875.11,655.71
2018,11,11,11,45,829.0,129.0,1.4,21.45,613.5,854.58,641.11
2018,11,11,12,0,830.0,129.0,1.4,21.8,615.0,830.77,624.5
2018,11,11,12,15,832.0,126.5,1.35,22.0,609.0,801.78,604.25
2018,11,11,12,30,834.0,124.0,1.3,22.2,603.0,766.25,579.62
2018,11,11,12,45,821.5,122.5,1.3,22.35,584.5,725.61,550.85
2018,11,11,13,0,809.0,121.0,1.3,22.5,566.0,679.79,517.81
2018,11,11,13,15,779.5,122.5,1.2,22.5,537.5,625.11,477.14
2018,11,11,13,30,750.0,124.0,1.1,22.5,509.0,570.64,435.93
2018,11,11,13,45,751.5,117.5,1.05,22.5,485.0,525.12,400.8
2018,11,11,14,0,753.0,111.0,1.0,22.5,461.0,477.73,363.08
2018,11,11,14,15,730.0,103.5,0.9,22.3,422.0,417.35,314.73
2018,11,11,14,30,707.0,96.0,0.8,22.1,383.0,358.17,266.07
2018,11,11,14,45,688.5,92.0,0.75,21.9,348.5,305.16,221.03
2018,11,11,15,0,670.0,88.0,0.7,21.7,314.0,253.29,176.2
2018,11,11,15,15,626.5,82.0,0.7,21.7,270.5,196.21,128.6
2018,11,11,15,30,583.0,76.0,0.7,21.7,227.0,143.87,87.2
2018,11,11,15,45,519.0,66.5,0.55,20.25,181.5,92.04,52.54
2018,11,11,16,0,455.0,57.0,0.4,18.8,136.0,48.12,36.1
2018,11,11,16,15,357.0,44.5,0.4,18.2,95.0,36.65,25.66
2018,11,11,16,30,259.0,32.0,0.4,17.6,54.0,26.99,14.84
2018,11,11,16,45,145.0,18.5,0.45,17.05,29.5,16.83,0.0
2018,11,11,17,0,31.0,5.0,0.5,16.5,5.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,0.5,16.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.5,10.5,1.6,7.95,14.0,44.15,0.0
2018,11,12,7,0,129.0,21.0,1.6,8.2,28.0,123.89,0.0
2018,11,12,7,15,243.0,36.0,1.75,9.4,65.0,235.42,184.45
2018,11,12,7,30,357.0,51.0,1.9,10.6,102.0,337.86,279.18
2018,11,12,7,45,433.0,61.0,2.05,11.75,145.0,416.07,346.89
2018,11,12,8,0,509.0,71.0,2.2,12.9,188.0,500.6,416.6
2018,11,12,8,15,562.5,79.0,2.25,13.8,233.0,568.61,469.55
2018,11,12,8,30,616.0,87.0,2.3,14.7,278.0,637.45,520.82
2018,11,12,8,45,663.0,91.5,2.4,15.55,322.5,697.14,563.61
2018,11,12,9,0,710.0,96.0,2.5,16.4,367.0,756.12,604.58
2018,11,12,9,15,741.0,98.5,2.6,17.35,405.5,797.57,631.5
2018,11,12,9,30,772.0,101.0,2.7,18.3,444.0,836.8,656.39
2018,11,12,9,45,797.5,101.5,2.75,19.25,477.0,866.04,673.43
2018,11,12,10,0,823.0,102.0,2.8,20.2,510.0,886.45,684.17
2018,11,12,10,15,836.5,103.5,2.75,20.95,535.5,900.29,690.14
2018,11,12,10,30,850.0,105.0,2.7,21.7,561.0,910.52,693.71
2018,11,12,10,45,860.0,105.5,2.7,22.4,579.0,912.75,692.47
2018,11,12,11,0,870.0,106.0,2.7,23.1,597.0,911.21,688.89
2018,11,12,11,15,875.5,106.0,2.5,23.45,606.5,901.35,679.17
2018,11,12,11,30,881.0,106.0,2.3,23.8,616.0,887.78,667.13
2018,11,12,11,45,883.0,105.5,2.15,24.1,617.5,867.06,651.0
2018,11,12,12,0,885.0,105.0,2.0,24.4,619.0,842.87,632.73
2018,11,12,12,15,885.0,103.5,1.85,24.5,613.0,812.65,611.0
2018,11,12,12,30,885.0,102.0,1.7,24.6,607.0,779.3,587.24
2018,11,12,12,45,882.0,100.0,1.55,24.7,592.5,740.31,559.41
2018,11,12,13,0,879.0,98.0,1.4,24.8,578.0,698.71,528.19
2018,11,12,13,15,870.0,96.5,1.3,24.75,556.0,651.52,493.21
2018,11,12,13,30,861.0,95.0,1.2,24.7,534.0,602.63,456.27
2018,11,12,13,45,847.5,92.5,1.05,24.6,504.5,548.9,414.67
2018,11,12,14,0,834.0,90.0,0.9,24.5,475.0,494.44,371.49
2018,11,12,14,15,814.0,86.5,0.85,24.25,439.0,435.82,324.87
2018,11,12,14,30,794.0,83.0,0.8,24.0,403.0,377.75,277.23
2018,11,12,14,45,765.0,79.0,0.75,23.75,362.0,317.3,226.7
2018,11,12,15,0,736.0,75.0,0.7,23.5,321.0,257.34,175.86
2018,11,12,15,15,693.0,70.0,0.7,23.5,276.0,197.64,126.12
2018,11,12,15,30,650.0,65.0,0.7,23.5,231.0,142.45,82.58
2018,11,12,15,45,585.0,58.0,0.65,21.7,185.5,88.81,47.38
2018,11,12,16,0,520.0,51.0,0.6,19.9,140.0,43.04,31.55
2018,11,12,16,15,413.5,40.5,0.7,19.1,97.5,33.13,22.5
2018,11,12,16,30,307.0,30.0,0.8,18.3,55.0,25.23,12.99
2018,11,12,16,45,173.0,18.0,0.85,17.5,30.0,16.37,0.0
2018,11,12,17,0,39.0,6.0,0.9,16.7,5.0,0.0,0.0
2018,11,12,17,15,19.5,3.0,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,7.5,1.25,10.45,8.0,12.44,0.0
2018,11,13,7,0,21.0,15.0,1.2,10.6,16.0,32.82,0.0
2018,11,13,7,15,20.5,30.5,1.15,11.0,32.5,49.43,33.91
2018,11,13,7,30,20.0,46.0,1.1,11.4,49.0,67.14,51.4
2018,11,13,7,45,35.0,65.0,1.05,11.85,72.0,100.64,81.03
2018,11,13,8,0,50.0,84.0,1.0,12.3,95.0,134.25,110.3
2018,11,13,8,15,38.5,92.0,1.15,13.0,101.5,131.42,107.67
2018,11,13,8,30,27.0,100.0,1.3,13.7,108.0,129.04,105.14
2018,11,13,8,45,40.0,125.5,1.45,14.35,139.5,170.21,139.5
2018,11,13,9,0,53.0,151.0,1.6,15.0,171.0,211.57,173.2
2018,11,13,9,15,87.0,169.0,1.65,15.65,205.5,260.93,213.42
2018,11,13,9,30,121.0,187.0,1.7,16.3,240.0,327.24,265.97
2018,11,13,9,45,195.5,195.0,1.75,16.9,288.0,400.72,324.25
2018,11,13,10,0,270.0,203.0,1.8,17.5,336.0,492.16,394.18
2018,11,13,10,15,188.5,217.5,2.0,18.35,312.5,416.73,332.81
2018,11,13,10,30,107.0,232.0,2.2,19.2,289.0,341.22,271.41
2018,11,13,10,45,178.0,239.5,2.4,20.05,337.5,425.7,337.62
2018,11,13,11,0,249.0,247.0,2.6,20.9,386.0,508.04,399.7
2018,11,13,11,15,297.0,240.5,2.55,21.25,409.0,534.59,419.18
2018,11,13,11,30,345.0,234.0,2.5,21.6,432.0,558.68,436.89
2018,11,13,11,45,210.5,236.5,2.45,21.95,357.5,425.22,333.46
2018,11,13,12,0,76.0,239.0,2.4,22.3,283.0,299.41,233.95
2018,11,13,12,15,260.5,218.0,2.25,22.15,366.0,439.09,345.27
2018,11,13,12,30,445.0,197.0,2.1,22.0,449.0,552.9,431.78
2018,11,13,12,45,488.0,185.0,1.95,21.85,455.0,550.27,428.88
2018,11,13,13,0,531.0,173.0,1.8,21.7,461.0,543.0,423.0
2018,11,13,13,15,363.5,189.5,1.65,21.45,383.0,420.35,329.06
2018,11,13,13,30,196.0,206.0,1.5,21.2,305.0,314.06,246.31
2018,11,13,13,45,150.5,200.0,1.35,20.9,273.5,272.45,213.82
2018,11,13,14,0,105.0,194.0,1.2,20.6,242.0,229.59,179.99
2018,11,13,14,15,90.5,170.0,1.05,20.25,209.0,193.67,151.57
2018,11,13,14,30,76.0,146.0,0.9,19.9,176.0,159.86,124.54
2018,11,13,14,45,149.0,137.5,0.7,19.55,189.0,171.49,131.79
2018,11,13,15,0,222.0,129.0,0.5,19.2,202.0,172.83,129.18
2018,11,13,15,15,163.5,114.0,0.5,19.2,164.0,131.15,96.33
2018,11,13,15,30,105.0,99.0,0.5,19.2,126.0,98.32,71.69
2018,11,13,15,45,75.5,80.0,0.45,18.3,97.5,71.66,51.66
2018,11,13,16,0,46.0,61.0,0.4,17.4,69.0,50.35,38.21
2018,11,13,16,15,29.5,44.0,0.4,17.15,48.5,36.61,25.61
2018,11,13,16,30,13.0,27.0,0.4,16.9,28.0,22.95,10.96
2018,11,13,16,45,13.5,15.0,0.4,16.65,15.5,13.64,0.0
2018,11,13,17,0,14.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.45,16.15,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,70.5,9.5,0.9,11.2,12.5,46.23,0.0
2018,11,14,7,0,141.0,19.0,0.9,11.3,25.0,125.31,0.0
2018,11,14,7,15,288.0,31.0,0.9,12.0,63.5,255.3,192.43
2018,11,14,7,30,435.0,43.0,0.9,12.7,102.0,378.23,305.89
2018,11,14,7,45,533.0,48.5,0.9,13.45,148.5,470.98,383.49
2018,11,14,8,0,631.0,54.0,0.9,14.2,195.0,568.51,459.3
2018,11,14,8,15,684.5,59.0,1.0,14.95,241.0,629.09,504.72
2018,11,14,8,30,738.0,64.0,1.1,15.7,287.0,697.55,554.16
2018,11,14,8,45,771.0,67.0,1.2,16.45,329.0,746.62,587.76
2018,11,14,9,0,804.0,70.0,1.3,17.2,371.0,794.06,619.35
2018,11,14,9,15,824.0,73.0,1.2,18.1,408.0,828.3,638.03
2018,11,14,9,30,844.0,76.0,1.1,19.0,445.0,859.79,654.23
2018,11,14,9,45,856.5,79.0,1.05,19.95,475.5,881.62,664.07
2018,11,14,10,0,869.0,82.0,1.0,20.9,506.0,900.07,671.58
2018,11,14,10,15,880.0,83.0,0.9,21.45,530.5,911.12,674.34
2018,11,14,10,30,891.0,84.0,0.8,22.0,555.0,918.51,674.76
2018,11,14,10,45,898.0,85.5,0.7,22.5,572.5,919.19,671.07
2018,11,14,11,0,905.0,87.0,0.6,23.0,590.0,907.73,659.83
2018,11,14,11,15,909.0,87.0,0.6,23.35,599.5,896.67,651.61
2018,11,14,11,30,913.0,87.0,0.6,23.7,609.0,881.95,641.19
2018,11,14,11,45,913.0,87.0,0.55,24.0,610.0,860.29,625.68
2018,11,14,12,0,913.0,87.0,0.5,24.3,611.0,835.22,608.21
2018,11,14,12,15,907.0,88.0,0.55,24.4,603.5,803.37,588.7
2018,11,14,12,30,901.0,89.0,0.6,24.5,596.0,774.07,570.78
2018,11,14,12,45,891.0,89.0,0.65,24.6,580.0,732.18,544.22
2018,11,14,13,0,881.0,89.0,0.7,24.7,564.0,688.14,514.12
2018,11,14,13,15,870.0,88.0,0.8,24.6,541.5,640.51,481.53
2018,11,14,13,30,859.0,87.0,0.9,24.5,519.0,591.34,446.55
2018,11,14,13,45,842.5,85.5,0.95,24.45,489.5,537.5,406.34
2018,11,14,14,0,826.0,84.0,1.0,24.4,460.0,483.21,364.35
2018,11,14,14,15,803.5,81.5,1.1,24.1,424.5,425.25,318.7
2018,11,14,14,30,781.0,79.0,1.2,23.8,389.0,368.1,271.89
2018,11,14,14,45,749.0,75.5,1.25,23.5,348.0,308.19,221.61
2018,11,14,15,0,717.0,72.0,1.3,23.2,307.0,249.19,171.29
2018,11,14,15,15,673.5,67.0,1.3,23.2,263.5,190.76,122.11
2018,11,14,15,30,630.0,62.0,1.3,23.2,220.0,136.9,79.32
2018,11,14,15,45,560.0,55.5,1.1,21.15,175.0,84.78,45.17
2018,11,14,16,0,490.0,49.0,0.9,19.1,130.0,41.11,29.93
2018,11,14,16,15,379.0,39.0,1.0,18.1,89.5,31.9,21.43
2018,11,14,16,30,268.0,29.0,1.1,17.1,49.0,24.46,11.44
2018,11,14,16,45,143.0,15.5,1.15,16.15,25.5,14.1,0.0
2018,11,14,17,0,18.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,11,14,17,15,9.0,1.0,1.2,14.8,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,6,45,32.0,8.0,1.2,10.0,9.5,24.29,0.0
2018,11,15,7,0,64.0,16.0,1.2,10.1,19.0,51.29,0.0
2018,11,15,7,15,181.5,31.0,1.15,10.9,52.5,189.67,140.69
2018,11,15,7,30,299.0,46.0,1.1,11.7,86.0,291.2,237.45
2018,11,15,7,45,307.0,60.0,1.05,12.5,114.5,324.09,267.77
2018,11,15,8,0,315.0,74.0,1.0,13.3,143.0,356.94,295.78
2018,11,15,8,15,363.0,85.0,1.1,14.05,181.0,415.92,344.0
2018,11,15,8,30,411.0,96.0,1.2,14.8,219.0,476.69,391.67
2018,11,15,8,45,461.0,102.5,1.35,15.55,259.0,534.27,435.77
2018,11,15,9,0,511.0,109.0,1.5,16.3,299.0,592.53,478.62
2018,11,15,9,15,527.0,119.5,1.4,17.1,332.0,626.71,500.51
2018,11,15,9,30,543.0,130.0,1.3,17.9,365.0,659.12,520.59
2018,11,15,9,45,508.5,147.5,1.25,18.7,380.0,653.45,512.78
2018,11,15,10,0,474.0,165.0,1.2,19.5,395.0,644.49,502.49
2018,11,15,10,15,453.0,179.0,1.25,20.15,407.5,640.6,497.45
2018,11,15,10,30,432.0,193.0,1.3,20.8,420.0,634.34,490.73
2018,11,15,10,45,486.0,184.5,1.3,21.45,447.0,666.74,513.07
2018,11,15,11,0,540.0,176.0,1.3,22.1,474.0,696.16,532.57
2018,11,15,11,15,564.5,171.5,1.3,22.4,487.5,701.31,535.16
2018,11,15,11,30,589.0,167.0,1.3,22.7,501.0,709.8,540.14
2018,11,15,11,45,654.0,152.0,1.25,23.0,524.0,731.11,554.33
2018,11,15,12,0,719.0,137.0,1.2,23.3,547.0,746.39,563.44
2018,11,15,12,15,739.0,133.0,1.1,23.4,550.5,732.97,552.9
2018,11,15,12,30,759.0,129.0,1.0,23.5,554.0,715.7,539.46
2018,11,15,12,45,762.0,126.5,0.95,23.65,544.0,684.31,516.38
2018,11,15,13,0,765.0,124.0,0.9,23.8,534.0,650.25,491.21
2018,11,15,13,15,751.0,122.5,0.75,23.75,511.5,604.23,456.47
2018,11,15,13,30,737.0,121.0,0.6,23.7,489.0,557.26,420.55
2018,11,15,13,45,718.5,116.5,0.5,23.7,458.5,504.27,380.04
2018,11,15,14,0,700.0,112.0,0.4,23.7,428.0,451.42,338.72
2018,11,15,14,15,631.5,112.0,0.4,23.45,381.0,382.46,285.92
2018,11,15,14,30,563.0,112.0,0.4,23.2,334.0,319.47,236.61
2018,11,15,14,45,554.5,104.0,0.45,22.95,303.5,274.01,198.76
2018,11,15,15,0,546.0,96.0,0.5,22.7,273.0,228.86,160.2
2018,11,15,15,15,506.5,86.5,0.5,22.7,233.0,176.97,117.45
2018,11,15,15,30,467.0,77.0,0.5,22.7,193.0,127.28,78.38
2018,11,15,15,45,409.5,67.0,0.55,20.85,153.5,82.83,48.73
2018,11,15,16,0,352.0,57.0,0.6,19.0,114.0,45.19,33.42
2018,11,15,16,15,254.5,42.0,0.7,18.25,76.5,32.63,21.96
2018,11,15,16,30,157.0,27.0,0.8,17.5,39.0,21.21,8.61
2018,11,15,16,45,83.5,14.5,0.85,16.8,20.5,13.19,0.0
2018,11,15,17,0,10.0,2.0,0.9,16.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,15.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,45,39.0,8.0,1.1,11.2,9.5,7.28,0.0
2018,11,16,7,0,78.0,16.0,1.1,11.2,19.0,59.18,0.0
2018,11,16,7,15,192.5,30.5,1.15,11.9,52.0,194.51,140.57
2018,11,16,7,30,307.0,45.0,1.2,12.6,85.0,294.83,239.15
2018,11,16,7,45,407.5,53.5,1.3,13.3,128.5,386.61,318.27
2018,11,16,8,0,508.0,62.0,1.4,14.0,172.0,485.44,399.5
2018,11,16,8,15,557.0,70.0,1.45,14.65,214.5,549.09,448.97
2018,11,16,8,30,606.0,78.0,1.5,15.3,257.0,613.53,497.12
2018,11,16,8,45,651.0,82.0,1.55,15.95,299.5,670.04,537.52
2018,11,16,9,0,696.0,86.0,1.6,16.6,342.0,725.9,576.15
2018,11,16,9,15,719.5,90.5,1.6,17.5,378.0,762.84,599.1
2018,11,16,9,30,743.0,95.0,1.6,18.4,414.0,797.53,620.04
2018,11,16,9,45,757.5,99.0,1.6,19.3,444.0,821.09,632.79
2018,11,16,10,0,772.0,103.0,1.6,20.2,474.0,841.66,643.42
2018,11,16,10,15,786.0,104.5,1.6,20.75,498.5,855.46,650.24
2018,11,16,10,30,800.0,106.0,1.6,21.3,523.0,860.5,651.23
2018,11,16,10,45,809.0,107.5,1.55,21.9,540.5,863.43,650.32
2018,11,16,11,0,818.0,109.0,1.5,22.5,558.0,862.81,647.17
2018,11,16,11,15,823.0,109.0,1.45,22.95,567.0,853.46,638.74
2018,11,16,11,30,828.0,109.0,1.4,23.4,576.0,840.62,628.25
2018,11,16,11,45,830.0,109.0,1.35,23.85,578.0,821.86,614.0
2018,11,16,12,0,832.0,109.0,1.3,24.3,580.0,799.81,597.75
2018,11,16,12,15,827.5,109.5,1.3,24.45,573.5,770.14,577.75
2018,11,16,12,30,823.0,110.0,1.3,24.6,567.0,737.76,555.94
2018,11,16,12,45,814.0,109.0,1.25,24.75,552.0,698.15,527.55
2018,11,16,13,0,805.0,108.0,1.2,24.9,537.0,656.56,497.02
2018,11,16,13,15,795.0,106.0,1.2,24.85,515.5,611.6,464.33
2018,11,16,13,30,785.0,104.0,1.2,24.8,494.0,566.32,430.52
2018,11,16,13,45,770.5,101.5,1.2,24.75,466.0,515.53,391.77
2018,11,16,14,0,756.0,99.0,1.2,24.7,438.0,464.3,351.52
2018,11,16,14,15,734.0,95.0,1.15,24.4,403.5,408.28,306.64
2018,11,16,14,30,712.0,91.0,1.1,24.1,369.0,353.2,261.19
2018,11,16,14,45,681.0,86.5,1.1,23.8,330.0,296.12,213.44
2018,11,16,15,0,650.0,82.0,1.1,23.5,291.0,241.6,167.1
2018,11,16,15,15,604.5,75.0,1.1,23.5,248.0,184.91,119.94
2018,11,16,15,30,559.0,68.0,1.1,23.5,205.0,133.18,79.18
2018,11,16,15,45,491.5,60.0,0.85,21.45,162.5,84.31,47.04
2018,11,16,16,0,424.0,52.0,0.6,19.4,120.0,43.7,32.05
2018,11,16,16,15,321.5,39.5,0.65,18.6,81.5,32.51,21.76
2018,11,16,16,30,219.0,27.0,0.7,17.8,43.0,21.32,8.04
2018,11,16,16,45,116.0,14.5,0.7,17.0,22.5,13.19,0.0
2018,11,16,17,0,13.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,6,45,26.5,7.5,0.8,9.7,8.5,0.0,0.0
2018,11,17,7,0,53.0,15.0,0.8,9.7,17.0,43.86,0.0
2018,11,17,7,15,180.0,29.5,0.9,10.25,50.0,183.56,129.43
2018,11,17,7,30,307.0,44.0,1.0,10.8,83.0,293.17,238.43
2018,11,17,7,45,401.5,54.0,1.1,11.4,126.0,381.83,315.58
2018,11,17,8,0,496.0,64.0,1.2,12.0,169.0,477.59,394.96
2018,11,17,8,15,549.5,71.5,1.3,12.55,212.0,543.83,447.47
2018,11,17,8,30,603.0,79.0,1.4,13.1,255.0,611.0,498.59
2018,11,17,8,45,645.0,83.5,1.45,13.7,296.5,665.6,537.98
2018,11,17,9,0,687.0,88.0,1.5,14.3,338.0,719.42,575.6
2018,11,17,9,15,725.5,89.0,1.6,15.1,376.5,764.59,605.96
2018,11,17,9,30,764.0,90.0,1.7,15.9,415.0,807.88,634.38
2018,11,17,9,45,799.0,87.0,1.75,16.75,448.5,835.59,650.73
2018,11,17,10,0,834.0,84.0,1.8,17.6,482.0,866.32,669.11
2018,11,17,10,15,845.5,86.0,1.85,18.3,506.5,879.06,675.27
2018,11,17,10,30,857.0,88.0,1.9,19.0,531.0,888.26,679.26
2018,11,17,10,45,866.0,88.0,1.95,19.65,548.0,889.15,677.84
2018,11,17,11,0,875.0,88.0,2.0,20.3,565.0,886.35,674.13
2018,11,17,11,15,875.5,89.0,2.0,20.65,573.0,873.74,664.19
2018,11,17,11,30,876.0,90.0,2.0,21.0,581.0,857.62,652.11
2018,11,17,11,45,774.0,115.5,2.05,21.3,550.0,786.27,602.52
2018,11,17,12,0,672.0,141.0,2.1,21.6,519.0,711.6,550.16
2018,11,17,12,15,638.5,149.0,2.1,21.7,505.0,671.65,520.87
2018,11,17,12,30,605.0,157.0,2.1,21.8,491.0,630.99,490.47
2018,11,17,12,45,642.5,145.5,2.1,21.9,492.5,619.73,482.25
2018,11,17,13,0,680.0,134.0,2.1,22.0,494.0,603.59,469.88
2018,11,17,13,15,616.0,143.0,2.1,21.9,459.0,541.09,422.31
2018,11,17,13,30,552.0,152.0,2.1,21.8,424.0,477.78,373.71
2018,11,17,13,45,572.0,138.0,2.1,21.7,406.0,444.24,347.16
2018,11,17,14,0,592.0,124.0,2.1,21.6,388.0,411.7,320.11
2018,11,17,14,15,638.0,107.0,2.05,21.35,371.5,379.78,292.26
2018,11,17,14,30,684.0,90.0,2.0,21.1,355.0,341.87,258.12
2018,11,17,14,45,682.0,82.0,1.95,20.8,323.0,291.97,214.05
2018,11,17,15,0,680.0,74.0,1.9,20.5,291.0,241.44,168.75
2018,11,17,15,15,631.0,68.5,1.9,20.5,247.5,183.91,119.9
2018,11,17,15,30,582.0,63.0,1.9,20.5,204.0,131.64,78.08
2018,11,17,15,45,435.5,58.5,1.5,18.9,152.0,79.29,45.37
2018,11,17,16,0,289.0,54.0,1.1,17.3,100.0,42.62,31.38
2018,11,17,16,15,195.0,40.0,1.1,16.3,66.5,31.0,20.63
