Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,13.25,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,13.3,1.0,0.91,0.0
2018,11,28,7,15,0.0,3.0,0.8,13.55,3.0,2.63,0.0
2018,11,28,7,30,0.0,5.0,0.9,13.8,5.0,4.38,0.0
2018,11,28,7,45,0.0,7.0,0.95,14.05,7.0,6.14,0.0
2018,11,28,8,0,0.0,9.0,1.0,14.3,9.0,7.9,1.07
2018,11,28,8,15,0.0,9.5,1.0,14.35,9.5,8.34,1.51
2018,11,28,8,30,0.0,10.0,1.0,14.4,10.0,8.78,1.92
2018,11,28,8,45,0.0,14.0,1.0,14.5,14.0,12.3,4.97
2018,11,28,9,0,0.0,18.0,1.0,14.6,18.0,15.83,8.0
2018,11,28,9,15,0.0,18.5,1.1,14.7,18.5,16.28,8.36
2018,11,28,9,30,0.0,19.0,1.2,14.8,19.0,16.72,8.71
2018,11,28,9,45,0.0,24.5,1.25,14.9,24.5,21.58,12.83
2018,11,28,10,0,0.0,30.0,1.3,15.0,30.0,26.44,16.94
2018,11,28,10,15,0.0,27.5,1.15,15.1,27.5,24.24,15.02
2018,11,28,10,30,0.0,25.0,1.0,15.2,25.0,22.04,13.12
2018,11,28,10,45,3.0,43.5,0.85,15.35,45.0,40.99,29.26
2018,11,28,11,0,6.0,62.0,0.7,15.5,65.0,59.93,45.22
2018,11,28,11,15,3.0,65.5,0.6,15.6,67.0,60.44,45.43
2018,11,28,11,30,0.0,69.0,0.5,15.7,69.0,61.04,45.75
2018,11,28,11,45,14.5,79.0,0.4,15.8,86.5,85.4,66.5
2018,11,28,12,0,29.0,89.0,0.3,15.9,104.0,105.94,83.74
2018,11,28,12,15,15.0,84.0,0.4,16.1,92.0,89.51,69.63
2018,11,28,12,30,1.0,79.0,0.5,16.3,80.0,70.64,53.6
2018,11,28,12,45,6.0,98.0,0.65,16.45,101.0,91.33,70.9
2018,11,28,13,0,11.0,117.0,0.8,16.6,122.0,112.06,88.04
2018,11,28,13,15,25.0,131.0,1.0,16.6,142.5,138.2,109.75
2018,11,28,13,30,39.0,145.0,1.2,16.6,163.0,158.22,126.27
2018,11,28,13,45,23.5,138.0,1.4,16.55,148.5,140.9,112.02
2018,11,28,14,0,8.0,131.0,1.6,16.5,134.0,121.39,96.09
2018,11,28,14,15,80.5,109.0,1.65,16.4,138.5,137.42,109.08
2018,11,28,14,30,153.0,87.0,1.7,16.3,143.0,140.39,109.92
2018,11,28,14,45,273.0,88.0,1.75,16.25,174.5,171.56,131.35
2018,11,28,15,0,393.0,89.0,1.8,16.2,206.0,183.86,134.89
2018,11,28,15,15,210.5,84.5,1.8,16.2,146.0,117.32,84.47
2018,11,28,15,30,28.0,80.0,1.8,16.2,86.0,73.26,55.02
2018,11,28,15,45,17.5,62.0,1.6,15.65,65.5,54.41,39.56
2018,11,28,16,0,7.0,44.0,1.4,15.1,45.0,37.81,25.78
2018,11,28,16,15,13.5,28.5,1.4,14.8,29.5,24.6,14.59
2018,11,28,16,30,20.0,13.0,1.4,14.5,14.0,11.37,0.0
2018,11,28,16,45,10.0,6.5,1.45,14.25,7.0,5.91,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,13.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,4.65,12.55,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,4.7,12.6,2.0,1.82,0.0
2018,11,29,7,15,0.0,9.5,4.8,12.7,9.5,8.35,0.0
2018,11,29,7,30,0.0,17.0,4.9,12.8,17.0,14.96,5.73
2018,11,29,7,45,0.0,21.0,4.95,12.9,21.0,18.48,9.77
2018,11,29,8,0,0.0,25.0,5.0,13.0,25.0,22.0,13.07
2018,11,29,8,15,0.5,22.0,5.2,13.1,22.0,19.71,11.3
2018,11,29,8,30,1.0,19.0,5.4,13.2,19.0,17.47,9.45
2018,11,29,8,45,1.0,20.5,5.6,13.3,20.5,18.82,10.63
2018,11,29,9,0,1.0,22.0,5.8,13.4,22.0,20.17,11.79
2018,11,29,9,15,0.5,27.0,5.9,13.45,27.0,24.19,15.2
2018,11,29,9,30,0.0,32.0,6.0,13.5,32.0,28.2,18.58
2018,11,29,9,45,14.0,54.5,6.05,13.5,60.5,62.51,48.48
2018,11,29,10,0,28.0,77.0,6.1,13.5,89.0,97.6,78.75
2018,11,29,10,15,32.0,78.5,6.05,13.5,93.0,102.35,82.79
2018,11,29,10,30,36.0,80.0,6.0,13.5,97.0,107.02,86.76
2018,11,29,10,45,18.0,65.5,5.9,13.45,74.0,76.56,60.2
2018,11,29,11,0,0.0,51.0,5.8,13.4,51.0,45.05,32.7
2018,11,29,11,15,3.5,65.0,5.55,13.4,67.0,60.41,45.83
2018,11,29,11,30,7.0,79.0,5.3,13.4,83.0,75.68,58.82
2018,11,29,11,45,41.0,103.0,5.1,13.35,125.0,130.55,106.12
2018,11,29,12,0,75.0,127.0,4.9,13.3,167.0,190.5,156.92
2018,11,29,12,15,82.5,135.5,4.85,13.3,179.0,202.01,166.4
2018,11,29,12,30,90.0,144.0,4.8,13.3,191.0,212.62,175.15
2018,11,29,12,45,81.5,145.5,4.8,13.3,187.0,203.95,167.59
2018,11,29,13,0,73.0,147.0,4.8,13.3,183.0,186.86,153.14
2018,11,29,13,15,89.0,152.0,4.75,13.25,194.5,206.0,169.16
2018,11,29,13,30,105.0,157.0,4.7,13.2,206.0,214.64,176.25
2018,11,29,13,45,76.0,129.0,4.65,13.2,163.5,165.27,134.74
2018,11,29,14,0,47.0,101.0,4.6,13.2,121.0,114.63,92.01
2018,11,29,14,15,49.0,85.5,4.5,13.15,104.5,98.18,77.93
2018,11,29,14,30,51.0,70.0,4.4,13.1,88.0,84.54,66.05
2018,11,29,14,45,64.5,72.5,4.3,13.05,93.0,87.46,67.81
2018,11,29,15,0,78.0,75.0,4.2,13.0,98.0,88.53,67.68
2018,11,29,15,15,77.5,66.5,4.2,13.0,86.5,75.18,55.65
2018,11,29,15,30,77.0,58.0,4.2,13.0,75.0,61.88,43.92
2018,11,29,15,45,141.5,51.5,3.7,12.7,74.5,54.41,35.49
2018,11,29,16,0,206.0,45.0,3.2,12.4,74.0,37.36,24.15
2018,11,29,16,15,110.5,29.5,3.15,12.25,44.5,23.92,14.13
2018,11,29,16,30,15.0,14.0,3.1,12.1,15.0,12.16,0.0
2018,11,29,16,45,7.5,7.0,3.05,11.95,7.5,6.37,0.0
2018,11,29,17,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,30,6,45,8.0,2.5,2.8,10.05,2.5,0.0,0.0
2018,11,30,7,0,16.0,5.0,2.8,10.1,5.0,13.28,0.0
2018,11,30,7,15,119.0,18.5,3.0,10.4,28.0,86.49,0.0
2018,11,30,7,30,222.0,32.0,3.2,10.7,51.0,218.77,160.39
2018,11,30,7,45,298.0,43.0,3.45,10.95,84.0,288.95,237.85
2018,11,30,8,0,374.0,54.0,3.7,11.2,117.0,364.27,306.11
2018,11,30,8,15,386.5,66.5,3.85,11.5,147.5,399.86,338.47
2018,11,30,8,30,399.0,79.0,4.0,11.8,178.0,434.99,368.9
2018,11,30,8,45,513.5,79.0,4.15,12.1,229.0,539.03,454.9
2018,11,30,9,0,628.0,79.0,4.3,12.4,280.0,642.73,536.89
2018,11,30,9,15,626.0,87.5,4.35,12.7,307.5,662.14,550.59
2018,11,30,9,30,624.0,96.0,4.4,13.0,335.0,678.85,562.28
2018,11,30,9,45,601.5,109.5,4.5,13.35,355.0,681.11,562.72
2018,11,30,10,0,579.0,123.0,4.6,13.7,375.0,679.91,560.54
2018,11,30,10,15,615.0,122.5,4.6,13.9,403.5,710.74,583.02
2018,11,30,10,30,651.0,122.0,4.6,14.1,432.0,738.79,603.04
2018,11,30,10,45,654.0,125.5,4.6,14.35,446.5,740.03,602.53
2018,11,30,11,0,657.0,129.0,4.6,14.6,461.0,738.4,600.13
2018,11,30,11,15,644.0,133.5,4.6,14.7,464.0,721.62,586.72
2018,11,30,11,30,631.0,138.0,4.6,14.8,467.0,702.44,571.69
2018,11,30,11,45,679.0,126.5,4.65,14.95,482.0,712.27,579.03
2018,11,30,12,0,727.0,115.0,4.7,15.1,497.0,717.13,582.57
2018,11,30,12,15,799.0,97.0,4.75,15.1,513.0,724.4,588.42
2018,11,30,12,30,871.0,79.0,4.8,15.1,529.0,728.36,591.89
2018,11,30,12,45,581.5,127.0,4.85,15.1,424.5,553.94,453.94
2018,11,30,13,0,292.0,175.0,4.9,15.1,320.0,375.94,308.65
2018,11,30,13,15,243.0,169.0,4.85,15.0,286.5,325.46,267.27
2018,11,30,13,30,194.0,163.0,4.8,14.9,253.0,278.57,228.21
2018,11,30,13,45,130.5,147.5,4.8,14.8,206.5,211.84,172.69
2018,11,30,14,0,67.0,132.0,4.8,14.7,160.0,153.66,124.05
2018,11,30,14,15,290.0,101.5,4.7,14.5,208.0,227.32,183.46
2018,11,30,14,30,513.0,71.0,4.6,14.3,256.0,262.85,206.94
2018,11,30,14,45,477.0,75.5,4.45,14.1,233.0,225.44,172.54
2018,11,30,15,0,441.0,80.0,4.3,13.9,210.0,188.21,138.69
2018,11,30,15,15,374.5,65.0,4.3,13.9,164.0,133.4,92.19
2018,11,30,15,30,308.0,50.0,4.3,13.9,118.0,86.42,54.23
2018,11,30,15,45,307.0,45.0,3.55,13.0,100.0,60.92,34.79
2018,11,30,16,0,306.0,40.0,2.8,12.1,82.0,36.01,22.07
2018,11,30,16,15,229.0,28.0,2.5,11.5,53.0,22.54,12.99
2018,11,30,16,30,152.0,16.0,2.2,10.9,24.0,12.9,0.0
2018,11,30,16,45,76.0,8.0,1.9,10.3,12.0,7.28,0.0
2018,11,30,17,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.5,1.8,10.15,0.5,0.0,0.0
2018,12,1,7,0,0.0,1.0,1.9,10.3,1.0,0.91,0.0
2018,12,1,7,15,5.5,4.0,2.15,10.55,4.5,6.85,0.0
2018,12,1,7,30,11.0,7.0,2.4,10.8,8.0,14.62,5.35
2018,12,1,7,45,79.0,18.5,2.6,11.0,31.5,96.61,76.91
2018,12,1,8,0,147.0,30.0,2.8,11.2,55.0,164.38,137.46
2018,12,1,8,15,182.0,32.5,2.95,11.35,71.5,195.04,165.86
2018,12,1,8,30,217.0,35.0,3.1,11.5,88.0,238.16,203.99
2018,12,1,8,45,127.0,62.5,3.25,11.65,95.0,185.72,157.63
2018,12,1,9,0,37.0,90.0,3.4,11.8,102.0,123.15,101.56
2018,12,1,9,15,33.0,93.0,3.55,11.85,104.5,121.82,100.28
2018,12,1,9,30,29.0,96.0,3.7,11.9,107.0,120.72,99.04
2018,12,1,9,45,16.5,77.0,3.85,12.0,83.5,88.06,70.64
2018,12,1,10,0,4.0,58.0,4.0,12.1,60.0,54.67,41.51
2018,12,1,10,15,3.0,67.0,4.2,12.2,68.5,61.82,47.48
2018,12,1,10,30,2.0,76.0,4.4,12.3,77.0,68.96,53.41
2018,12,1,10,45,1.0,68.5,4.6,12.4,69.0,61.43,46.88
2018,12,1,11,0,0.0,61.0,4.8,12.5,61.0,53.92,40.39
2018,12,1,11,15,0.0,63.0,4.8,12.45,63.0,55.7,41.88
2018,12,1,11,30,0.0,65.0,4.8,12.4,65.0,57.48,43.37
2018,12,1,11,45,5.0,102.0,4.8,12.4,104.5,95.15,75.39
2018,12,1,12,0,10.0,139.0,4.8,12.4,144.0,134.52,108.55
2018,12,1,12,15,7.5,124.0,4.85,12.45,128.0,117.59,94.25
2018,12,1,12,30,5.0,109.0,4.9,12.5,112.0,101.19,80.41
2018,12,1,12,45,16.5,135.5,4.9,12.55,144.0,134.02,108.33
2018,12,1,13,0,28.0,162.0,4.9,12.6,176.0,173.38,141.42
2018,12,1,13,15,45.5,161.0,4.95,12.7,182.5,180.97,148.02
2018,12,1,13,30,63.0,160.0,5.0,12.8,189.0,186.97,153.16
2018,12,1,13,45,91.0,155.5,5.0,12.85,194.5,199.74,163.83
2018,12,1,14,0,119.0,151.0,5.0,12.9,200.0,202.16,165.47
2018,12,1,14,15,107.5,132.0,4.9,12.75,173.5,171.14,139.08
2018,12,1,14,30,96.0,113.0,4.8,12.6,147.0,141.64,113.83
2018,12,1,14,45,297.0,92.5,4.7,12.45,182.5,184.04,143.84
2018,12,1,15,0,498.0,72.0,4.6,12.3,218.0,197.92,145.91
2018,12,1,15,15,541.0,62.0,4.6,12.3,199.0,165.07,112.59
2018,12,1,15,30,584.0,52.0,4.6,12.3,180.0,126.86,76.51
2018,12,1,15,45,505.5,48.5,3.95,11.45,142.0,80.21,43.9
2018,12,1,16,0,427.0,45.0,3.3,10.6,104.0,42.81,26.58
2018,12,1,16,15,289.5,34.5,3.1,10.35,68.0,28.85,18.22
2018,12,1,16,30,152.0,24.0,2.9,10.1,32.0,19.07,0.0
2018,12,1,16,45,76.0,12.0,2.7,9.8,16.0,10.91,0.0
2018,12,1,17,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,6,45,26.5,3.5,1.05,6.3,3.0,0.0,0.0
2018,12,2,7,0,53.0,7.0,1.0,6.3,6.0,0.0,0.0
2018,12,2,7,15,212.0,18.0,1.1,6.7,32.0,139.64,0.0
2018,12,2,7,30,371.0,29.0,1.2,7.1,58.0,301.41,211.73
2018,12,2,7,45,478.5,35.5,1.25,7.5,98.0,399.35,326.23
2018,12,2,8,0,586.0,42.0,1.3,7.9,138.0,490.38,406.51
2018,12,2,8,15,649.5,46.5,1.35,8.25,181.0,562.07,466.11
2018,12,2,8,30,713.0,51.0,1.4,8.6,224.0,634.74,523.69
2018,12,2,8,45,754.5,54.0,1.45,8.95,265.5,688.95,564.84
2018,12,2,9,0,796.0,57.0,1.5,9.3,307.0,742.16,603.81
2018,12,2,9,15,822.0,59.0,1.5,9.6,344.0,779.83,629.72
2018,12,2,9,30,848.0,61.0,1.5,9.9,381.0,815.15,653.36
2018,12,2,9,45,866.0,62.5,1.5,10.2,412.0,831.95,663.25
2018,12,2,10,0,884.0,64.0,1.5,10.5,443.0,853.92,676.91
2018,12,2,10,15,896.0,65.0,1.5,10.8,468.0,866.8,683.97
2018,12,2,10,30,908.0,66.0,1.5,11.1,493.0,876.21,688.74
2018,12,2,10,45,917.0,66.0,1.5,11.45,511.0,878.13,688.26
2018,12,2,11,0,926.0,66.0,1.5,11.8,529.0,876.37,685.46
2018,12,2,11,15,930.0,66.5,1.55,12.1,539.0,867.32,678.53
2018,12,2,11,30,934.0,67.0,1.6,12.4,549.0,854.6,669.24
2018,12,2,11,45,935.5,66.5,1.6,12.75,551.5,834.98,654.54
2018,12,2,12,0,937.0,66.0,1.6,13.1,554.0,811.89,637.57
2018,12,2,12,15,935.0,66.0,1.7,13.25,549.0,783.39,618.31
2018,12,2,12,30,933.0,66.0,1.8,13.4,544.0,751.77,596.67
2018,12,2,12,45,928.5,65.0,1.85,13.55,531.0,714.3,570.15
2018,12,2,13,0,924.0,64.0,1.9,13.7,518.0,674.22,539.95
2018,12,2,13,15,900.0,66.5,1.9,13.65,494.0,623.92,500.7
2018,12,2,13,30,876.0,69.0,1.9,13.6,470.0,572.91,460.02
2018,12,2,13,45,809.5,75.5,1.9,13.55,429.5,506.08,406.09
2018,12,2,14,0,743.0,82.0,1.9,13.5,389.0,440.29,351.97
2018,12,2,14,15,640.0,90.5,1.85,13.4,340.0,365.92,290.32
2018,12,2,14,30,537.0,99.0,1.8,13.3,291.0,299.93,234.99
2018,12,2,14,45,553.5,85.0,1.8,13.15,264.5,258.96,197.35
2018,12,2,15,0,570.0,71.0,1.8,13.0,238.0,215.51,156.61
2018,12,2,15,15,452.5,71.5,1.8,13.0,191.5,157.45,109.07
2018,12,2,15,30,335.0,72.0,1.8,13.0,145.0,110.19,73.11
2018,12,2,15,45,350.5,56.5,1.35,11.95,118.0,74.69,44.75
2018,12,2,16,0,366.0,41.0,0.9,10.9,91.0,38.74,23.41
2018,12,2,16,15,245.0,30.5,0.9,10.5,58.5,24.95,14.99
2018,12,2,16,30,124.0,20.0,0.9,10.1,26.0,15.81,0.0
2018,12,2,16,45,62.0,10.0,0.9,9.7,13.0,9.1,0.0
2018,12,2,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,6,45,31.5,3.0,1.2,4.85,2.5,0.0,0.0
2018,12,3,7,0,63.0,6.0,1.2,4.9,5.0,0.0,0.0
2018,12,3,7,15,227.5,16.0,1.3,5.65,30.5,146.4,0.0
2018,12,3,7,30,392.0,26.0,1.4,6.4,56.0,309.96,210.93
2018,12,3,7,45,491.0,32.5,1.5,7.2,95.0,394.08,322.59
2018,12,3,8,0,590.0,39.0,1.6,8.0,134.0,489.02,406.28
2018,12,3,8,15,649.0,43.5,1.75,8.65,176.0,556.96,463.5
2018,12,3,8,30,708.0,48.0,1.9,9.3,218.0,625.9,518.9
2018,12,3,8,45,746.0,51.5,2.05,9.95,258.5,677.69,558.87
2018,12,3,9,0,784.0,55.0,2.2,10.6,299.0,728.49,596.67
2018,12,3,9,15,810.5,57.0,2.2,11.15,335.5,766.33,622.78
2018,12,3,9,30,837.0,59.0,2.2,11.7,372.0,801.91,646.55
2018,12,3,9,45,855.5,60.5,2.2,12.25,403.5,819.06,656.38
2018,12,3,10,0,874.0,62.0,2.2,12.8,435.0,841.47,670.02
2018,12,3,10,15,853.5,69.0,2.2,13.1,450.5,842.81,668.99
2018,12,3,10,30,833.0,76.0,2.2,13.4,466.0,831.98,659.54
2018,12,3,10,45,836.0,79.0,2.2,13.75,482.5,832.73,658.55
2018,12,3,11,0,839.0,82.0,2.2,14.1,499.0,830.02,655.1
2018,12,3,11,15,882.0,74.0,2.2,14.2,520.5,835.99,658.65
2018,12,3,11,30,925.0,66.0,2.2,14.3,542.0,845.35,664.67
2018,12,3,11,45,926.0,66.5,2.2,14.45,545.0,826.88,650.86
2018,12,3,12,0,927.0,67.0,2.2,14.6,548.0,804.95,634.95
2018,12,3,12,15,920.5,68.0,2.15,14.55,541.5,774.66,613.18
2018,12,3,12,30,914.0,69.0,2.1,14.5,535.0,741.53,589.39
2018,12,3,12,45,843.5,83.0,2.05,14.45,505.5,681.71,545.27
2018,12,3,13,0,773.0,97.0,2.0,14.4,476.0,617.78,495.79
2018,12,3,13,15,610.0,128.5,1.95,14.4,420.0,520.52,419.19
2018,12,3,13,30,447.0,160.0,1.9,14.4,364.0,426.72,344.4
2018,12,3,13,45,364.0,155.5,1.85,14.4,315.5,355.23,286.98
2018,12,3,14,0,281.0,151.0,1.8,14.4,267.0,283.98,229.03
2018,12,3,14,15,202.5,145.0,1.7,14.3,225.0,228.62,183.54
2018,12,3,14,30,124.0,139.0,1.6,14.2,183.0,176.77,141.11
2018,12,3,14,45,139.5,127.5,1.45,14.05,172.0,162.0,127.72
2018,12,3,15,0,155.0,116.0,1.3,13.9,161.0,145.43,112.26
2018,12,3,15,15,146.0,99.0,1.3,13.9,136.5,117.43,88.03
2018,12,3,15,30,137.0,82.0,1.3,13.9,112.0,90.71,65.3
2018,12,3,15,45,154.5,65.0,1.1,12.85,91.5,67.25,45.6
2018,12,3,16,0,172.0,48.0,0.9,11.8,71.0,41.36,27.26
2018,12,3,16,15,118.0,33.5,0.95,11.45,46.5,26.88,16.46
2018,12,3,16,30,64.0,19.0,1.0,11.1,22.0,15.51,0.0
2018,12,3,16,45,32.0,9.5,1.05,10.75,11.0,8.64,0.0
2018,12,3,17,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,4,6,45,1.5,0.5,2.25,7.8,0.5,0.0,0.0
2018,12,4,7,0,3.0,1.0,2.3,7.8,1.0,0.0,0.0
2018,12,4,7,15,3.5,4.0,2.5,8.25,4.0,5.66,0.0
2018,12,4,7,30,4.0,7.0,2.7,8.7,7.0,8.73,0.24
2018,12,4,7,45,2.0,7.0,2.9,9.2,7.0,7.57,0.73
2018,12,4,8,0,0.0,7.0,3.1,9.7,7.0,6.14,0.0
2018,12,4,8,15,0.0,8.5,3.3,10.25,8.5,7.46,0.81
2018,12,4,8,30,0.0,10.0,3.5,10.8,10.0,8.78,1.98
2018,12,4,8,45,0.0,17.5,3.7,11.4,17.5,15.38,7.73
2018,12,4,9,0,0.0,25.0,3.9,12.0,25.0,22.0,13.44
2018,12,4,9,15,0.0,60.0,4.15,12.65,60.0,53.0,40.07
2018,12,4,9,30,0.0,95.0,4.4,13.3,95.0,87.58,69.35
2018,12,4,9,45,0.5,94.5,4.65,13.9,94.5,86.51,68.16
2018,12,4,10,0,1.0,94.0,4.9,14.5,94.0,85.79,67.3
2018,12,4,10,15,4.0,124.5,5.0,14.85,126.0,119.24,95.28
2018,12,4,10,30,7.0,155.0,5.1,15.2,158.0,153.44,123.52
2018,12,4,10,45,9.0,162.0,5.15,15.5,166.0,161.4,129.85
2018,12,4,11,0,11.0,169.0,5.2,15.8,174.0,169.38,136.2
2018,12,4,11,15,11.5,173.5,5.0,15.8,179.0,173.42,139.37
2018,12,4,11,30,12.0,178.0,4.8,15.8,184.0,177.48,142.58
2018,12,4,11,45,11.5,177.0,4.6,15.8,183.0,175.01,140.44
2018,12,4,12,0,11.0,176.0,4.4,15.8,182.0,172.68,138.43
2018,12,4,12,15,8.5,171.0,3.85,15.5,175.5,164.89,132.03
2018,12,4,12,30,6.0,166.0,3.3,15.2,169.0,157.4,125.92
2018,12,4,12,45,5.5,160.5,2.8,14.9,163.0,151.06,120.85
2018,12,4,13,0,5.0,155.0,2.3,14.6,157.0,144.87,115.89
2018,12,4,13,15,3.5,147.0,2.25,14.5,148.5,135.79,108.52
2018,12,4,13,30,2.0,139.0,2.2,14.4,140.0,126.95,101.35
2018,12,4,13,45,1.0,121.0,2.2,14.3,121.5,109.21,86.76
2018,12,4,14,0,0.0,103.0,2.2,14.2,103.0,91.9,72.45
2018,12,4,14,15,0.5,91.5,2.25,14.05,91.5,81.54,63.9
2018,12,4,14,30,1.0,80.0,2.3,13.9,80.0,71.26,55.33
2018,12,4,14,45,0.5,74.5,2.35,13.7,74.5,66.09,51.05
2018,12,4,15,0,0.0,69.0,2.4,13.5,69.0,60.97,46.76
2018,12,4,15,15,0.0,63.0,2.4,13.5,63.0,55.56,42.07
2018,12,4,15,30,0.0,57.0,2.4,13.5,57.0,50.08,37.23
2018,12,4,15,45,0.0,44.5,2.45,12.65,44.5,39.08,27.66
2018,12,4,16,0,0.0,32.0,2.5,11.8,32.0,28.23,18.09
2018,12,4,16,15,9.0,21.5,2.6,11.6,22.0,19.11,10.02
2018,12,4,16,30,18.0,11.0,2.7,11.4,12.0,9.72,0.0
2018,12,4,16,45,9.0,5.5,2.85,11.25,6.0,5.0,0.0
2018,12,4,17,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,5,6,45,0.5,0.5,2.3,10.45,0.5,0.0,0.0
2018,12,5,7,0,1.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,12,5,7,15,1.0,7.0,2.3,10.65,7.0,6.94,0.0
2018,12,5,7,30,1.0,13.0,2.4,10.9,13.0,12.05,1.9
2018,12,5,7,45,3.5,23.0,2.5,11.1,23.5,22.55,13.1
2018,12,5,8,0,6.0,33.0,2.6,11.3,34.0,33.24,22.83
2018,12,5,8,15,46.5,50.0,2.65,11.55,60.5,96.1,78.15
2018,12,5,8,30,87.0,67.0,2.7,11.8,87.0,148.55,124.4
2018,12,5,8,45,104.5,88.5,2.7,12.0,117.0,190.98,160.84
2018,12,5,9,0,122.0,110.0,2.7,12.2,147.0,233.31,196.54
2018,12,5,9,15,109.0,127.5,2.7,12.4,163.5,244.72,205.1
2018,12,5,9,30,96.0,145.0,2.7,12.6,180.0,255.02,212.59
2018,12,5,9,45,163.5,157.5,2.7,12.8,223.5,325.81,272.01
2018,12,5,10,0,231.0,170.0,2.7,13.0,267.0,413.69,343.23
2018,12,5,10,15,234.5,177.0,2.65,13.1,280.5,422.9,349.35
2018,12,5,10,30,238.0,184.0,2.6,13.2,294.0,431.22,355.13
2018,12,5,10,45,132.0,173.0,2.55,13.35,234.5,306.72,252.57
2018,12,5,11,0,26.0,162.0,2.5,13.5,175.0,186.17,151.0
2018,12,5,11,15,13.0,137.0,2.45,13.6,143.5,136.89,109.99
2018,12,5,11,30,0.0,112.0,2.4,13.7,112.0,100.97,79.58
2018,12,5,11,45,10.5,125.5,2.4,13.8,131.0,122.3,97.74
2018,12,5,12,0,21.0,139.0,2.4,13.9,150.0,150.97,121.73
2018,12,5,12,15,110.0,165.5,2.35,13.9,221.5,255.67,209.75
2018,12,5,12,30,199.0,192.0,2.3,13.9,293.0,343.28,281.26
2018,12,5,12,45,176.0,199.0,2.25,13.9,286.5,326.45,266.51
2018,12,5,13,0,153.0,206.0,2.2,13.9,280.0,310.51,252.98
2018,12,5,13,15,90.0,167.5,2.15,13.8,210.5,223.53,181.94
2018,12,5,13,30,27.0,129.0,2.1,13.7,141.0,136.22,109.53
2018,12,5,13,45,20.0,130.0,2.1,13.6,138.5,127.49,102.42
2018,12,5,14,0,13.0,131.0,2.1,13.5,136.0,124.05,99.62
2018,12,5,14,15,9.0,108.0,2.0,13.35,111.5,100.21,79.74
2018,12,5,14,30,5.0,85.0,1.9,13.2,87.0,77.24,60.48
2018,12,5,14,45,5.0,78.5,1.85,13.0,80.0,71.06,55.32
2018,12,5,15,0,5.0,72.0,1.8,12.8,73.0,64.9,50.08
2018,12,5,15,15,2.5,54.0,1.8,12.8,54.5,48.18,35.78
2018,12,5,15,30,0.0,36.0,1.8,12.8,36.0,31.73,21.65
2018,12,5,15,45,0.0,28.5,1.6,12.2,28.5,25.1,15.83
2018,12,5,16,0,0.0,21.0,1.4,11.6,21.0,18.48,9.93
2018,12,5,16,15,3.5,15.0,1.4,11.4,15.0,13.19,5.19
2018,12,5,16,30,7.0,9.0,1.4,11.2,9.0,8.07,0.0
2018,12,5,16,45,3.5,4.5,1.4,10.95,4.5,4.09,0.0
2018,12,5,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,6,6,45,11.5,1.5,1.45,7.2,1.0,0.0,0.0
2018,12,6,7,0,23.0,3.0,1.5,7.2,2.0,0.0,0.0
2018,12,6,7,15,163.0,14.0,1.7,7.55,24.0,106.26,0.0
2018,12,6,7,30,303.0,25.0,1.9,7.9,46.0,247.3,141.48
2018,12,6,7,45,381.5,35.0,2.1,8.25,80.5,331.5,269.24
2018,12,6,8,0,460.0,45.0,2.3,8.6,115.0,410.9,343.62
2018,12,6,8,15,544.5,49.5,2.35,9.0,157.5,492.27,413.86
2018,12,6,8,30,629.0,54.0,2.4,9.4,200.0,576.57,482.75
2018,12,6,8,45,676.0,57.0,2.5,9.85,240.0,626.29,522.1
2018,12,6,9,0,723.0,60.0,2.6,10.3,280.0,682.32,565.02
2018,12,6,9,15,719.5,68.5,2.65,10.85,309.5,702.8,579.02
2018,12,6,9,30,716.0,77.0,2.7,11.4,339.0,725.97,594.82
2018,12,6,9,45,763.5,74.5,2.7,11.95,375.5,764.44,621.41
2018,12,6,10,0,811.0,72.0,2.7,12.5,412.0,806.14,649.72
2018,12,6,10,15,824.0,73.5,2.6,12.95,436.5,820.53,657.12
2018,12,6,10,30,837.0,75.0,2.5,13.4,461.0,831.63,662.3
2018,12,6,10,45,845.5,76.0,2.4,13.85,478.5,834.81,661.81
2018,12,6,11,0,854.0,77.0,2.3,14.3,496.0,834.51,658.98
2018,12,6,11,15,852.5,79.5,2.2,14.5,505.0,824.19,649.76
2018,12,6,11,30,851.0,82.0,2.1,14.7,514.0,810.52,638.4
2018,12,6,11,45,859.0,80.0,1.95,14.9,518.5,795.72,625.98
2018,12,6,12,0,867.0,78.0,1.8,15.1,523.0,777.41,611.18
2018,12,6,12,15,767.5,102.5,1.75,15.2,494.0,709.01,561.48
2018,12,6,12,30,668.0,127.0,1.7,15.3,465.0,639.05,508.65
2018,12,6,12,45,556.0,149.0,1.65,15.4,425.5,554.49,443.51
2018,12,6,13,0,444.0,171.0,1.6,15.5,386.0,481.63,386.16
2018,12,6,13,15,376.5,176.5,1.65,15.45,354.0,415.24,334.41
2018,12,6,13,30,309.0,182.0,1.7,15.4,322.0,364.16,293.55
2018,12,6,13,45,208.5,167.0,1.7,15.35,259.0,279.97,225.88
2018,12,6,14,0,108.0,152.0,1.7,15.3,196.0,198.96,160.08
2018,12,6,14,15,257.0,125.5,1.65,15.15,219.5,232.96,186.52
2018,12,6,14,30,406.0,99.0,1.6,15.0,243.0,250.92,196.87
2018,12,6,14,45,553.0,79.5,1.55,14.9,252.5,255.86,193.85
2018,12,6,15,0,700.0,60.0,1.5,14.8,262.0,241.6,172.59
2018,12,6,15,15,606.5,59.0,1.5,14.8,215.5,178.38,119.34
2018,12,6,15,30,513.0,58.0,1.5,14.8,169.0,126.24,78.01
2018,12,6,15,45,409.5,49.5,1.1,14.05,125.5,76.93,43.56
2018,12,6,16,0,306.0,41.0,0.7,13.3,82.0,39.81,23.51
2018,12,6,16,15,261.5,31.0,0.65,13.0,57.0,25.51,15.16
2018,12,6,16,30,217.0,21.0,0.6,12.7,32.0,17.82,0.0
2018,12,6,16,45,108.5,10.5,0.6,12.4,16.0,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,7,6,45,10.0,1.5,0.35,8.15,1.0,0.0,0.0
2018,12,7,7,0,20.0,3.0,0.3,8.1,2.0,0.0,0.0
2018,12,7,7,15,99.5,14.0,0.35,8.35,19.5,69.64,0.0
2018,12,7,7,30,179.0,25.0,0.4,8.6,37.0,170.6,87.22
2018,12,7,7,45,251.0,36.0,0.45,8.9,66.5,246.02,196.57
2018,12,7,8,0,323.0,47.0,0.5,9.2,96.0,315.69,260.55
2018,12,7,8,15,420.5,55.0,0.65,9.6,139.0,408.58,339.42
2018,12,7,8,30,518.0,63.0,0.8,10.0,182.0,503.72,416.8
2018,12,7,8,45,562.5,69.5,0.9,10.4,220.5,559.37,460.16
2018,12,7,9,0,607.0,76.0,1.0,10.8,259.0,614.96,502.35
2018,12,7,9,15,692.5,72.0,1.05,11.4,305.0,689.9,556.67
2018,12,7,9,30,778.0,68.0,1.1,12.0,351.0,759.91,605.37
2018,12,7,9,45,755.0,77.5,1.15,12.65,371.5,759.96,602.81
2018,12,7,10,0,732.0,87.0,1.2,13.3,392.0,761.89,602.42
2018,12,7,10,15,798.5,78.5,1.2,13.85,429.5,804.2,630.28
2018,12,7,10,30,865.0,70.0,1.2,14.4,467.0,840.16,652.72
2018,12,7,10,45,873.5,71.0,1.2,14.95,485.0,843.51,652.46
2018,12,7,11,0,882.0,72.0,1.2,15.5,503.0,843.35,650.34
2018,12,7,11,15,892.0,70.5,1.15,15.75,514.5,837.71,644.64
2018,12,7,11,30,902.0,69.0,1.1,16.0,526.0,828.45,636.67
2018,12,7,11,45,903.0,69.5,1.05,16.25,529.0,810.83,623.15
2018,12,7,12,0,904.0,70.0,1.0,16.5,532.0,789.83,607.55
2018,12,7,12,15,903.5,69.0,1.0,16.65,527.5,762.64,588.69
2018,12,7,12,30,903.0,68.0,1.0,16.8,523.0,732.38,567.74
2018,12,7,12,45,899.5,67.0,0.95,17.0,511.5,697.13,542.53
2018,12,7,13,0,896.0,66.0,0.9,17.2,500.0,659.29,513.87
2018,12,7,13,15,887.5,65.0,0.95,17.2,480.5,615.99,481.72
2018,12,7,13,30,879.0,64.0,1.0,17.2,461.0,570.86,447.23
2018,12,7,13,45,866.0,62.5,1.0,17.2,435.0,521.24,407.88
2018,12,7,14,0,853.0,61.0,1.0,17.2,409.0,470.68,366.59
2018,12,7,14,15,833.5,59.0,1.05,17.0,376.5,416.19,321.45
2018,12,7,14,30,814.0,57.0,1.1,16.8,344.0,362.32,275.22
2018,12,7,14,45,785.5,54.0,1.1,16.65,307.0,304.26,224.38
2018,12,7,15,0,757.0,51.0,1.1,16.5,270.0,248.1,174.32
2018,12,7,15,15,714.0,47.5,1.1,16.5,229.5,190.75,124.14
2018,12,7,15,30,671.0,44.0,1.1,16.5,189.0,137.56,79.78
2018,12,7,15,45,602.5,39.5,0.95,15.25,148.0,85.85,43.25
2018,12,7,16,0,534.0,35.0,0.8,14.0,107.0,42.04,21.77
2018,12,7,16,15,406.0,27.5,0.85,13.55,70.5,22.48,12.64
2018,12,7,16,30,278.0,20.0,0.9,13.1,34.0,16.88,0.0
2018,12,7,16,45,139.0,10.0,0.95,12.65,17.0,9.1,0.0
2018,12,7,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
