Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,7,30,44.0,15.0,0.3,8.5,17.0,39.72,0.0
2018,12,18,7,45,227.5,27.5,0.35,8.85,54.5,217.57,160.06
2018,12,18,8,0,411.0,40.0,0.4,9.2,92.0,362.97,294.19
2018,12,18,8,15,544.5,41.5,0.45,9.7,137.5,472.23,385.29
2018,12,18,8,30,678.0,43.0,0.5,10.2,183.0,581.42,470.67
2018,12,18,8,45,724.0,46.0,0.5,10.7,223.5,637.98,512.68
2018,12,18,9,0,770.0,49.0,0.5,11.2,264.0,694.12,552.87
2018,12,18,9,15,798.5,51.0,0.75,12.0,300.5,733.94,582.88
2018,12,18,9,30,827.0,53.0,1.0,12.8,337.0,763.73,605.0
2018,12,18,9,45,846.0,55.0,1.2,13.55,369.0,791.16,624.34
2018,12,18,10,0,865.0,57.0,1.4,14.3,401.0,815.83,641.32
2018,12,18,10,15,878.5,58.0,1.55,14.75,427.0,831.41,651.78
2018,12,18,10,30,892.0,59.0,1.7,15.2,453.0,843.71,659.95
2018,12,18,10,45,901.0,59.5,1.8,15.65,472.0,848.06,662.03
2018,12,18,11,0,910.0,60.0,1.9,16.1,491.0,848.85,661.77
2018,12,18,11,15,915.5,60.5,2.0,16.3,503.0,843.1,657.65
2018,12,18,11,30,921.0,61.0,2.1,16.5,515.0,833.73,651.12
2018,12,18,11,45,923.0,61.0,2.2,16.7,519.5,817.31,639.7
2018,12,18,12,0,925.0,61.0,2.3,16.9,524.0,797.43,625.9
2018,12,18,12,15,923.0,61.5,2.4,16.95,521.0,771.77,608.29
2018,12,18,12,30,921.0,62.0,2.5,17.0,518.0,742.99,588.37
2018,12,18,12,45,915.5,62.0,2.55,17.05,507.0,708.23,563.64
2018,12,18,13,0,910.0,62.0,2.6,17.1,496.0,670.88,535.84
2018,12,18,13,15,901.5,60.5,2.65,17.05,477.5,627.56,502.21
2018,12,18,13,30,893.0,59.0,2.7,17.0,459.0,582.34,466.25
2018,12,18,13,45,879.0,58.5,2.7,16.9,434.0,533.65,426.5
2018,12,18,14,0,865.0,58.0,2.7,16.8,409.0,483.98,384.83
2018,12,18,14,15,845.5,56.0,2.65,16.6,377.5,429.58,338.31
2018,12,18,14,30,826.0,54.0,2.6,16.4,346.0,375.33,290.6
2018,12,18,14,45,798.0,52.0,2.55,16.2,310.0,318.81,240.07
2018,12,18,15,0,770.0,50.0,2.5,16.0,274.0,263.37,189.71
2018,12,18,15,15,728.5,47.0,2.5,16.0,234.5,206.0,138.36
2018,12,18,15,30,687.0,44.0,2.5,16.0,195.0,152.47,92.14
2018,12,18,15,45,621.0,39.5,1.85,14.5,154.0,99.26,52.05
2018,12,18,16,0,555.0,35.0,1.2,13.0,113.0,53.47,25.63
2018,12,18,16,15,429.5,28.0,1.2,12.45,75.5,24.85,15.08
2018,12,18,16,30,304.0,21.0,1.2,11.9,38.0,17.6,0.0
2018,12,18,16,45,152.0,10.5,1.2,11.35,19.0,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,19,7,15,118.5,9.0,0.55,9.6,14.0,73.71,0.0
2018,12,19,7,30,237.0,18.0,0.6,9.9,28.0,156.47,0.0
2018,12,19,7,45,373.0,26.0,0.65,10.15,63.0,306.56,221.42
2018,12,19,8,0,509.0,34.0,0.7,10.4,98.0,412.18,332.11
2018,12,19,8,15,551.0,42.0,0.8,10.75,135.0,476.86,389.21
2018,12,19,8,30,593.0,50.0,0.9,11.1,172.0,533.82,436.74
2018,12,19,8,45,549.5,63.0,1.0,11.45,194.5,532.75,437.76
2018,12,19,9,0,506.0,76.0,1.1,11.8,217.0,526.98,434.36
2018,12,19,9,15,586.5,77.5,1.3,12.35,262.0,603.13,493.41
2018,12,19,9,30,667.0,79.0,1.5,12.9,307.0,679.55,550.23
2018,12,19,9,45,626.5,92.5,1.7,13.4,323.0,669.87,542.11
2018,12,19,10,0,586.0,106.0,1.9,13.9,339.0,656.12,531.51
2018,12,19,10,15,676.5,96.0,2.05,14.35,381.5,722.21,580.12
2018,12,19,10,30,767.0,86.0,2.2,14.8,424.0,780.27,621.28
2018,12,19,10,45,785.5,84.5,2.3,15.3,443.5,790.47,626.94
2018,12,19,11,0,804.0,83.0,2.4,15.8,463.0,797.27,630.66
2018,12,19,11,15,856.5,74.0,2.45,16.05,488.0,819.36,645.73
2018,12,19,11,30,909.0,65.0,2.5,16.3,513.0,829.44,652.1
2018,12,19,11,45,851.5,80.5,2.6,16.55,503.0,791.96,624.94
2018,12,19,12,0,794.0,96.0,2.7,16.8,493.0,744.91,591.02
2018,12,19,12,15,792.5,95.5,2.65,16.9,490.0,720.86,573.31
2018,12,19,12,30,791.0,95.0,2.6,17.0,487.0,694.06,553.44
2018,12,19,12,45,832.5,84.0,2.55,17.05,488.5,682.57,544.73
2018,12,19,13,0,874.0,73.0,2.5,17.1,490.0,661.15,527.87
2018,12,19,13,15,876.5,68.5,2.4,17.0,474.0,622.49,497.23
2018,12,19,13,30,879.0,64.0,2.3,16.9,458.0,581.18,463.97
2018,12,19,13,45,845.5,67.0,2.15,16.85,429.0,529.05,421.14
2018,12,19,14,0,812.0,70.0,2.0,16.8,400.0,474.59,375.78
2018,12,19,14,15,790.5,68.0,1.8,16.55,369.0,421.14,330.34
2018,12,19,14,30,769.0,66.0,1.6,16.3,338.0,368.16,284.15
2018,12,19,14,45,723.0,65.0,1.4,16.05,299.5,308.91,232.54
2018,12,19,15,0,677.0,64.0,1.2,15.8,261.0,252.48,182.83
2018,12,19,15,15,683.0,54.5,1.2,15.8,229.0,204.89,138.77
2018,12,19,15,30,689.0,45.0,1.2,15.8,197.0,155.09,94.01
2018,12,19,15,45,557.5,43.0,0.9,14.7,149.0,95.77,51.5
2018,12,19,16,0,426.0,41.0,0.6,13.6,101.0,52.76,27.74
2018,12,19,16,15,348.0,31.0,0.6,13.15,69.0,25.33,15.52
2018,12,19,16,30,270.0,21.0,0.6,12.7,37.0,17.52,0.0
2018,12,19,16,45,135.0,10.5,0.65,12.3,18.5,9.55,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,7,15,29.0,7.5,0.5,10.45,8.5,6.82,0.0
2018,12,20,7,30,58.0,15.0,0.5,10.7,17.0,47.85,0.0
2018,12,20,7,45,111.5,30.0,0.5,10.95,41.0,131.67,92.26
2018,12,20,8,0,165.0,45.0,0.5,11.2,65.0,190.63,153.94
2018,12,20,8,15,236.0,56.5,0.6,11.6,98.0,272.07,224.47
2018,12,20,8,30,307.0,68.0,0.7,12.0,131.0,343.75,285.21
2018,12,20,8,45,339.5,80.0,0.8,12.4,163.0,390.26,323.75
2018,12,20,9,0,372.0,92.0,0.9,12.8,195.0,437.24,361.56
2018,12,20,9,15,347.5,108.0,0.9,13.15,214.5,443.62,365.16
2018,12,20,9,30,323.0,124.0,0.9,13.5,234.0,430.53,353.92
2018,12,20,9,45,311.5,138.5,0.9,13.85,253.0,441.03,360.82
2018,12,20,10,0,300.0,153.0,0.9,14.2,272.0,449.84,366.01
2018,12,20,10,15,267.0,168.5,0.9,14.55,279.5,440.14,356.43
2018,12,20,10,30,234.0,184.0,0.9,14.9,287.0,428.84,345.79
2018,12,20,10,45,308.5,182.0,0.95,15.3,324.0,485.22,389.8
2018,12,20,11,0,383.0,180.0,1.0,15.7,361.0,540.08,431.12
2018,12,20,11,15,423.5,175.5,1.05,15.9,380.0,577.5,458.26
2018,12,20,11,30,464.0,171.0,1.1,16.1,399.0,596.31,472.01
2018,12,20,11,45,475.0,171.0,1.2,16.25,406.5,593.6,470.01
2018,12,20,12,0,486.0,171.0,1.3,16.4,414.0,588.58,466.46
2018,12,20,12,15,382.5,187.5,1.3,16.5,378.0,499.87,398.24
2018,12,20,12,30,279.0,204.0,1.3,16.6,342.0,429.97,343.38
2018,12,20,12,45,220.0,207.5,1.25,16.65,315.0,369.72,296.08
2018,12,20,13,0,161.0,211.0,1.2,16.7,288.0,324.94,260.1
2018,12,20,13,15,158.5,202.0,1.15,16.6,275.5,305.16,244.63
2018,12,20,13,30,156.0,193.0,1.1,16.5,263.0,285.4,228.87
2018,12,20,13,45,133.0,183.0,1.05,16.4,240.5,253.81,203.4
2018,12,20,14,0,110.0,173.0,1.0,16.3,218.0,224.23,179.45
2018,12,20,14,15,96.5,156.5,0.85,16.0,193.5,189.04,150.87
2018,12,20,14,30,83.0,140.0,0.7,15.7,169.0,161.81,128.53
2018,12,20,14,45,98.5,129.0,0.6,15.35,160.0,154.61,121.93
2018,12,20,15,0,114.0,118.0,0.5,15.0,151.0,141.22,109.71
2018,12,20,15,15,94.0,102.0,0.5,15.0,126.5,113.81,86.82
2018,12,20,15,30,74.0,86.0,0.5,15.0,102.0,88.89,66.26
2018,12,20,15,45,58.0,69.0,0.65,14.15,80.0,65.69,47.45
2018,12,20,16,0,42.0,52.0,0.8,13.3,58.0,45.91,31.75
2018,12,20,16,15,26.5,35.5,0.8,13.05,39.0,29.82,19.34
2018,12,20,16,30,11.0,19.0,0.8,12.8,20.0,16.51,0.09
2018,12,20,16,45,5.5,9.5,0.75,12.55,10.0,8.64,0.0
2018,12,20,17,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,7,15,38.0,7.5,0.95,10.75,9.0,6.82,0.0
2018,12,21,7,30,76.0,15.0,1.0,11.2,18.0,58.36,0.0
2018,12,21,7,45,210.5,27.5,1.05,11.65,50.0,202.42,141.83
2018,12,21,8,0,345.0,40.0,1.1,12.1,82.0,317.17,256.23
2018,12,21,8,15,496.0,41.0,1.25,12.6,127.5,435.9,357.65
2018,12,21,8,30,647.0,42.0,1.4,13.1,173.0,555.4,453.53
2018,12,21,8,45,694.0,45.0,1.6,13.55,212.5,611.92,498.47
2018,12,21,9,0,741.0,48.0,1.8,14.0,252.0,668.24,542.0
2018,12,21,9,15,771.5,50.5,1.95,14.4,289.0,709.97,573.01
2018,12,21,9,30,802.0,53.0,2.1,14.8,326.0,741.94,596.07
2018,12,21,9,45,823.0,55.0,2.25,15.25,358.0,770.97,616.41
2018,12,21,10,0,844.0,57.0,2.4,15.7,390.0,797.4,634.54
2018,12,21,10,15,859.0,58.5,2.35,15.95,417.0,815.14,645.19
2018,12,21,10,30,874.0,60.0,2.3,16.2,444.0,829.68,653.54
2018,12,21,10,45,858.5,67.0,2.25,16.45,457.5,822.28,646.27
2018,12,21,11,0,843.0,74.0,2.2,16.7,471.0,819.23,642.46
2018,12,21,11,15,841.5,77.0,2.25,16.95,482.0,811.37,636.14
2018,12,21,11,30,840.0,80.0,2.3,17.2,493.0,800.18,627.62
2018,12,21,11,45,876.0,71.5,2.35,17.45,506.0,794.61,623.26
2018,12,21,12,0,912.0,63.0,2.4,17.7,519.0,791.81,620.98
2018,12,21,12,15,764.5,95.5,2.45,17.75,476.5,701.28,555.64
2018,12,21,12,30,617.0,128.0,2.5,17.8,434.0,609.94,486.96
2018,12,21,12,45,482.0,155.0,2.55,17.9,391.0,517.04,414.74
2018,12,21,13,0,347.0,182.0,2.6,18.0,348.0,425.83,342.48
2018,12,21,13,15,441.5,157.0,2.6,17.85,360.5,451.87,363.73
2018,12,21,13,30,536.0,132.0,2.6,17.7,373.0,458.45,368.66
2018,12,21,13,45,669.5,102.0,2.55,17.6,386.0,476.47,381.27
2018,12,21,14,0,803.0,72.0,2.5,17.5,399.0,474.98,377.1
2018,12,21,14,15,684.0,81.5,2.55,17.25,345.5,391.58,309.15
2018,12,21,14,30,565.0,91.0,2.6,17.0,292.0,317.55,248.27
2018,12,21,14,45,374.5,96.0,2.7,16.75,223.5,222.95,172.12
2018,12,21,15,0,184.0,101.0,2.8,16.5,155.0,147.92,113.23
2018,12,21,15,15,125.0,93.0,2.8,16.5,127.5,112.81,84.76
2018,12,21,15,30,66.0,85.0,2.8,16.5,100.0,85.75,63.8
2018,12,21,15,45,51.5,68.5,2.05,15.3,78.5,64.78,46.78
2018,12,21,16,0,37.0,52.0,1.3,14.1,57.0,45.86,31.71
2018,12,21,16,15,31.5,36.0,1.25,13.5,39.5,30.23,19.71
2018,12,21,16,30,26.0,20.0,1.2,12.9,22.0,16.91,1.06
2018,12,21,16,45,22.0,11.5,1.1,12.35,12.0,10.46,0.0
2018,12,21,17,0,18.0,3.0,1.0,11.8,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,1.05,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,7,15,107.5,8.5,0.7,8.6,12.5,7.73,0.0
2018,12,22,7,30,215.0,17.0,0.7,9.1,25.0,141.71,0.0
2018,12,22,7,45,360.5,25.5,0.7,9.55,60.0,294.26,204.44
2018,12,22,8,0,506.0,34.0,0.7,10.0,95.0,407.79,327.91
2018,12,22,8,15,582.5,39.0,0.85,10.5,136.0,485.88,396.28
2018,12,22,8,30,659.0,44.0,1.0,11.0,177.0,565.96,461.75
2018,12,22,8,45,707.5,47.5,1.2,11.5,218.0,624.87,508.9
2018,12,22,9,0,756.0,51.0,1.4,12.0,259.0,683.53,554.17
2018,12,22,9,15,742.0,59.5,1.5,12.5,287.0,697.9,564.29
2018,12,22,9,30,728.0,68.0,1.6,13.0,315.0,708.68,571.56
2018,12,22,9,45,642.5,89.0,1.7,13.45,322.5,678.24,548.06
2018,12,22,10,0,557.0,110.0,1.8,13.9,330.0,635.86,515.64
2018,12,22,10,15,582.5,114.0,1.8,14.25,357.5,663.83,535.54
2018,12,22,10,30,608.0,118.0,1.8,14.6,385.0,689.4,552.79
2018,12,22,10,45,677.5,108.0,1.85,14.9,417.5,733.22,583.74
2018,12,22,11,0,747.0,98.0,1.9,15.2,450.0,772.94,611.19
2018,12,22,11,15,821.5,84.5,1.6,15.4,481.0,804.41,629.39
2018,12,22,11,30,896.0,71.0,1.3,15.6,512.0,827.87,641.08
2018,12,22,11,45,895.0,72.0,1.05,15.75,516.0,811.03,625.07
2018,12,22,12,0,894.0,73.0,0.8,15.9,520.0,790.91,607.19
2018,12,22,12,15,890.0,73.5,0.85,15.9,516.5,764.73,590.13
2018,12,22,12,30,886.0,74.0,0.9,15.9,513.0,735.64,570.99
2018,12,22,12,45,851.5,77.5,0.9,15.95,492.5,691.16,540.04
2018,12,22,13,0,817.0,81.0,0.9,16.0,472.0,640.5,502.68
2018,12,22,13,15,722.5,98.0,1.0,15.9,434.5,568.98,449.68
2018,12,22,13,30,628.0,115.0,1.1,15.8,397.0,499.8,397.18
2018,12,22,13,45,595.0,114.0,1.15,15.75,370.0,450.22,358.43
2018,12,22,14,0,562.0,113.0,1.2,15.7,343.0,402.03,319.61
2018,12,22,14,15,472.5,118.5,1.2,15.6,302.0,333.68,264.34
2018,12,22,14,30,383.0,124.0,1.2,15.5,261.0,277.08,218.0
2018,12,22,14,45,311.0,117.5,1.2,15.35,221.0,218.66,169.94
2018,12,22,15,0,239.0,111.0,1.2,15.2,181.0,173.01,132.42
2018,12,22,15,15,189.0,97.0,1.2,15.2,147.5,132.99,99.32
2018,12,22,15,30,139.0,83.0,1.2,15.2,114.0,97.43,70.63
2018,12,22,15,45,117.5,67.0,1.0,14.05,89.5,71.2,49.57
2018,12,22,16,0,96.0,51.0,0.8,12.9,65.0,47.79,31.85
2018,12,22,16,15,77.0,36.0,0.85,12.45,45.0,29.67,19.43
2018,12,22,16,30,58.0,21.0,0.9,12.0,25.0,17.13,2.0
2018,12,22,16,45,39.0,12.0,0.95,11.55,13.5,10.91,0.0
2018,12,22,17,0,20.0,3.0,1.0,11.1,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,1.0,10.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,23,7,15,28.0,7.0,0.85,7.5,8.0,0.0,0.0
2018,12,23,7,30,56.0,14.0,0.8,7.9,16.0,45.55,0.0
2018,12,23,7,45,94.5,28.5,0.8,8.35,37.5,117.05,78.61
2018,12,23,8,0,133.0,43.0,0.8,8.8,59.0,166.12,134.62
2018,12,23,8,15,165.5,58.5,0.85,9.3,86.5,211.23,175.86
2018,12,23,8,30,198.0,74.0,0.9,9.8,114.0,257.76,216.59
2018,12,23,8,45,232.5,87.5,1.0,10.25,144.0,303.81,255.98
2018,12,23,9,0,267.0,101.0,1.1,10.7,174.0,350.99,295.16
2018,12,23,9,15,192.5,114.0,1.2,11.35,170.5,310.69,260.23
2018,12,23,9,30,118.0,127.0,1.3,12.0,167.0,251.06,209.33
2018,12,23,9,45,198.5,140.5,1.4,12.65,215.5,349.8,290.96
2018,12,23,10,0,279.0,154.0,1.5,13.3,264.0,433.67,357.62
2018,12,23,10,15,408.0,142.5,1.55,13.75,315.0,544.03,444.02
2018,12,23,10,30,537.0,131.0,1.6,14.2,366.0,637.57,514.79
2018,12,23,10,45,533.5,139.5,1.65,14.65,381.5,641.37,515.31
2018,12,23,11,0,530.0,148.0,1.7,15.1,397.0,642.81,514.83
2018,12,23,11,15,636.5,124.5,1.8,15.4,431.5,703.29,559.76
2018,12,23,11,30,743.0,101.0,1.9,15.7,466.0,751.3,593.83
2018,12,23,11,45,647.0,128.0,1.95,16.0,448.0,690.42,548.56
2018,12,23,12,0,551.0,155.0,2.0,16.3,430.0,622.61,496.74
2018,12,23,12,15,682.0,119.5,2.1,16.45,458.5,671.66,535.59
2018,12,23,12,30,813.0,84.0,2.2,16.6,487.0,701.05,557.53
2018,12,23,12,45,838.5,75.5,2.3,16.75,484.0,680.92,543.01
2018,12,23,13,0,864.0,67.0,2.4,16.9,481.0,652.08,521.42
2018,12,23,13,15,801.5,78.0,2.45,16.9,451.5,595.35,476.98
2018,12,23,13,30,739.0,89.0,2.5,16.9,422.0,537.21,430.92
2018,12,23,13,45,757.0,79.5,2.55,16.9,404.5,500.69,401.17
2018,12,23,14,0,775.0,70.0,2.6,16.9,387.0,461.96,368.4
2018,12,23,14,15,752.5,69.0,2.5,16.65,358.0,411.04,325.0
2018,12,23,14,30,730.0,68.0,2.4,16.4,329.0,360.69,281.01
2018,12,23,14,45,673.0,67.5,2.3,16.15,289.0,299.59,228.17
2018,12,23,15,0,616.0,67.0,2.2,15.9,249.0,243.68,179.24
2018,12,23,15,15,640.0,55.5,2.2,15.9,221.5,200.56,138.09
2018,12,23,15,30,664.0,44.0,2.2,15.9,194.0,155.53,96.05
2018,12,23,15,45,593.5,40.0,1.65,14.3,153.5,103.12,55.86
2018,12,23,16,0,523.0,36.0,1.1,12.7,113.0,58.6,28.61
2018,12,23,16,15,408.0,29.5,1.1,12.2,77.5,23.85,14.59
2018,12,23,16,30,293.0,23.0,1.1,11.7,42.0,19.23,3.81
2018,12,23,16,45,160.5,13.0,1.1,11.2,22.0,11.82,0.0
2018,12,23,17,0,28.0,3.0,1.1,10.7,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.1,10.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,24,7,15,29.5,5.0,0.5,10.35,6.0,0.0,0.0
2018,12,24,7,30,59.0,10.0,0.5,10.9,12.0,43.6,0.0
2018,12,24,7,45,252.5,21.5,0.5,11.45,49.0,219.91,147.15
2018,12,24,8,0,446.0,33.0,0.5,12.0,86.0,375.5,299.18
2018,12,24,8,15,528.0,38.0,0.5,12.55,125.5,445.71,360.21
2018,12,24,8,30,610.0,43.0,0.5,13.1,165.0,528.0,425.53
2018,12,24,8,45,402.0,59.5,0.45,13.65,147.0,414.73,338.74
2018,12,24,9,0,194.0,76.0,0.4,14.2,129.0,257.32,212.39
2018,12,24,9,15,105.0,96.5,0.75,14.7,125.5,200.48,165.54
2018,12,24,9,30,16.0,117.0,1.1,15.2,122.0,128.1,102.99
2018,12,24,9,45,29.5,135.0,1.45,15.7,146.0,170.81,138.7
2018,12,24,10,0,43.0,153.0,1.8,16.2,170.0,202.33,164.47
2018,12,24,10,15,24.5,150.5,2.0,16.35,160.5,167.22,134.8
2018,12,24,10,30,6.0,148.0,2.2,16.5,151.0,146.79,117.17
2018,12,24,10,45,3.0,134.5,2.4,16.65,136.0,128.3,101.7
2018,12,24,11,0,0.0,121.0,2.6,16.8,121.0,111.0,87.2
2018,12,24,11,15,19.0,152.5,2.7,16.9,162.0,158.8,127.11
2018,12,24,11,30,38.0,184.0,2.8,17.0,203.0,219.55,176.79
2018,12,24,11,45,22.5,163.0,2.95,17.05,174.5,170.5,136.32
2018,12,24,12,0,7.0,142.0,3.1,17.1,146.0,135.98,107.64
2018,12,24,12,15,3.5,134.5,3.15,16.95,136.5,125.4,98.94
2018,12,24,12,30,0.0,127.0,3.2,16.8,127.0,115.21,90.54
2018,12,24,12,45,0.5,123.5,3.25,16.65,123.5,112.04,88.04
2018,12,24,13,0,1.0,120.0,3.3,16.5,120.0,108.89,85.58
2018,12,24,13,15,5.0,131.0,3.3,16.2,133.0,121.8,96.55
2018,12,24,13,30,9.0,142.0,3.3,15.9,146.0,134.4,107.24
2018,12,24,13,45,8.5,126.5,3.25,15.65,130.0,118.76,94.43
2018,12,24,14,0,8.0,111.0,3.2,15.4,114.0,103.44,81.85
2018,12,24,14,15,4.0,83.5,3.1,15.2,85.0,75.87,58.84
2018,12,24,14,30,0.0,56.0,3.0,15.0,56.0,49.45,36.61
2018,12,24,14,45,0.0,41.5,2.9,14.75,41.5,36.59,25.74
2018,12,24,15,0,0.0,27.0,2.8,14.5,27.0,23.76,14.79
2018,12,24,15,15,0.0,23.0,2.8,14.5,23.0,20.23,11.74
2018,12,24,15,30,0.0,19.0,2.8,14.5,19.0,16.7,8.67
2018,12,24,15,45,0.0,15.0,2.4,14.0,15.0,13.18,5.59
2018,12,24,16,0,0.0,11.0,2.0,13.5,11.0,9.65,2.49
2018,12,24,16,15,1.0,8.0,2.0,13.4,8.0,7.02,0.3
2018,12,24,16,30,2.0,5.0,2.0,13.3,5.0,4.47,0.0
2018,12,24,16,45,2.0,2.5,2.05,13.2,2.5,2.27,0.0
2018,12,24,17,0,2.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,24,17,15,1.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,7,15,74.5,8.0,2.6,7.3,10.5,0.0,0.0
2018,12,25,7,30,149.0,16.0,2.8,7.5,21.0,101.53,0.0
2018,12,25,7,45,305.0,25.5,2.95,7.65,55.0,256.32,172.84
2018,12,25,8,0,461.0,35.0,3.1,7.8,89.0,387.33,318.72
2018,12,25,8,15,541.5,41.0,3.25,8.15,129.5,465.8,391.7
2018,12,25,8,30,622.0,47.0,3.4,8.5,170.0,540.7,456.41
2018,12,25,8,45,616.0,56.0,3.5,8.8,200.5,571.47,483.18
2018,12,25,9,0,610.0,65.0,3.6,9.1,231.0,592.54,500.83
2018,12,25,9,15,695.5,63.5,3.75,9.6,278.0,664.63,557.62
2018,12,25,9,30,781.0,62.0,3.9,10.1,325.0,743.88,618.0
2018,12,25,9,45,799.0,65.0,4.0,10.6,357.0,772.09,637.64
2018,12,25,10,0,817.0,68.0,4.1,11.1,389.0,797.54,655.14
2018,12,25,10,15,834.0,69.5,4.2,11.5,416.0,817.21,668.44
2018,12,25,10,30,851.0,71.0,4.3,11.9,443.0,833.66,679.4
2018,12,25,10,45,863.0,71.5,4.4,12.3,463.5,841.18,683.71
2018,12,25,11,0,875.0,72.0,4.5,12.7,484.0,837.26,679.64
2018,12,25,11,15,882.5,72.5,4.6,12.95,497.5,834.12,676.73
2018,12,25,11,30,890.0,73.0,4.7,13.2,511.0,827.45,671.29
2018,12,25,11,45,893.5,73.0,4.75,13.45,516.5,813.37,660.13
2018,12,25,12,0,897.0,73.0,4.8,13.7,522.0,795.86,646.57
2018,12,25,12,15,896.5,73.0,4.9,13.8,520.0,771.95,628.88
2018,12,25,12,30,896.0,73.0,5.0,13.9,518.0,744.92,608.83
2018,12,25,12,45,892.0,72.5,5.05,13.95,508.5,711.87,584.0
2018,12,25,13,0,888.0,72.0,5.1,14.0,499.0,676.18,556.06
2018,12,25,13,15,882.0,71.0,5.1,14.0,482.5,636.22,523.3
2018,12,25,13,30,876.0,70.0,5.1,14.0,466.0,594.14,488.19
2018,12,25,13,45,866.0,68.5,5.1,13.95,442.5,549.97,450.61
2018,12,25,14,0,856.0,67.0,5.1,13.9,419.0,501.3,408.51
2018,12,25,14,15,839.5,64.0,5.0,13.75,388.5,447.06,360.82
2018,12,25,14,30,823.0,61.0,4.9,13.6,358.0,392.68,311.83
2018,12,25,14,45,798.5,58.5,4.8,13.45,322.5,336.23,260.18
2018,12,25,15,0,774.0,56.0,4.7,13.3,287.0,281.03,208.83
2018,12,25,15,15,732.5,52.5,4.7,13.3,247.0,222.51,155.33
2018,12,25,15,30,691.0,49.0,4.7,13.3,207.0,167.8,106.67
2018,12,25,15,45,626.5,44.5,3.9,12.25,165.5,113.69,63.73
2018,12,25,16,0,562.0,40.0,3.1,11.2,124.0,66.82,33.74
2018,12,25,16,15,452.5,32.5,2.85,10.6,86.0,26.55,17.12
2018,12,25,16,30,343.0,25.0,2.6,10.0,48.0,21.09,6.48
2018,12,25,16,45,185.0,14.0,2.35,9.4,25.0,12.73,0.0
2018,12,25,17,0,27.0,3.0,2.1,8.8,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,2.0,8.55,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,7,15,55.0,7.0,1.4,6.65,9.0,0.0,0.0
2018,12,26,7,30,110.0,14.0,1.5,7.1,18.0,76.83,0.0
2018,12,26,7,45,162.0,27.0,1.55,7.6,41.5,168.28,109.89
2018,12,26,8,0,214.0,40.0,1.6,8.1,65.0,229.25,187.2
2018,12,26,8,15,276.0,52.0,1.75,8.7,98.0,292.48,245.4
2018,12,26,8,30,338.0,64.0,1.9,9.3,131.0,359.54,304.05
2018,12,26,8,45,359.0,76.5,2.0,9.9,161.5,399.13,337.82
2018,12,26,9,0,380.0,89.0,2.1,10.5,192.0,438.52,370.21
2018,12,26,9,15,441.5,94.0,2.3,11.05,230.0,499.75,420.17
2018,12,26,9,30,503.0,99.0,2.5,11.6,268.0,561.86,468.97
2018,12,26,9,45,622.0,89.5,2.7,12.1,319.5,661.53,545.35
2018,12,26,10,0,741.0,80.0,2.9,12.6,371.0,753.91,613.81
2018,12,26,10,15,522.0,108.5,3.05,12.9,320.0,606.64,499.95
2018,12,26,10,30,303.0,137.0,3.2,13.2,269.0,428.19,356.29
2018,12,26,10,45,228.0,164.5,3.35,13.5,266.5,396.02,328.24
2018,12,26,11,0,153.0,192.0,3.5,13.8,264.0,346.79,285.9
2018,12,26,11,15,372.0,166.0,3.6,13.9,347.5,525.62,433.02
2018,12,26,11,30,591.0,140.0,3.7,14.0,431.0,673.45,549.86
2018,12,26,11,45,744.0,106.5,3.8,14.15,476.5,745.37,603.47
2018,12,26,12,0,897.0,73.0,3.9,14.3,522.0,796.85,641.38
2018,12,26,12,15,887.5,75.0,3.8,14.3,518.0,768.63,619.59
2018,12,26,12,30,878.0,77.0,3.7,14.3,514.0,743.33,600.59
2018,12,26,12,45,885.5,74.0,3.65,14.35,507.5,710.35,575.92
2018,12,26,13,0,893.0,71.0,3.6,14.4,501.0,679.69,552.15
2018,12,26,13,15,885.0,70.5,3.55,14.3,484.0,638.94,519.52
2018,12,26,13,30,877.0,70.0,3.5,14.2,467.0,596.2,484.67
2018,12,26,13,45,864.5,68.0,3.45,14.1,442.5,550.17,446.39
2018,12,26,14,0,852.0,66.0,3.4,14.0,418.0,499.84,403.79
2018,12,26,14,15,833.0,64.5,3.25,13.8,387.5,446.33,357.48
2018,12,26,14,30,814.0,63.0,3.1,13.6,357.0,392.87,310.01
2018,12,26,14,45,786.0,60.0,3.0,13.35,321.0,335.15,258.25
2018,12,26,15,0,758.0,57.0,2.9,13.1,285.0,279.08,207.02
2018,12,26,15,15,716.5,54.0,2.9,13.1,245.5,221.87,155.11
2018,12,26,15,30,675.0,51.0,2.9,13.1,206.0,168.45,107.82
2018,12,26,15,45,608.5,46.0,2.15,11.6,164.5,114.43,65.12
2018,12,26,16,0,542.0,41.0,1.4,10.1,123.0,65.77,33.22
2018,12,26,16,15,428.0,33.5,1.35,9.7,85.5,27.35,17.97
2018,12,26,16,30,314.0,26.0,1.3,9.3,48.0,21.94,7.81
2018,12,26,16,45,168.0,14.5,1.25,8.9,25.0,13.19,0.0
2018,12,26,17,0,22.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.2,8.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,7,15,115.5,8.5,2.9,6.45,12.0,0.0,0.0
2018,12,27,7,30,231.0,17.0,3.0,6.7,24.0,149.83,0.0
2018,12,27,7,45,386.0,23.5,3.05,6.95,58.5,293.68,192.67
2018,12,27,8,0,541.0,30.0,3.1,7.2,93.0,425.03,349.42
2018,12,27,8,15,618.5,35.0,3.35,7.8,135.0,503.88,422.61
2018,12,27,8,30,696.0,40.0,3.6,8.4,177.0,585.44,492.5
2018,12,27,8,45,743.5,43.0,3.85,9.0,218.5,643.91,541.13
2018,12,27,9,0,791.0,46.0,4.1,9.6,260.0,694.91,581.98
2018,12,27,9,15,819.5,48.5,4.35,10.1,298.0,736.05,614.32
2018,12,27,9,30,848.0,51.0,4.6,10.6,336.0,775.47,644.48
2018,12,27,9,45,867.0,53.5,4.85,11.1,369.5,804.82,666.26
2018,12,27,10,0,886.0,56.0,5.1,11.6,403.0,831.37,685.61
2018,12,27,10,15,902.0,57.5,5.3,11.9,431.5,850.89,699.66
2018,12,27,10,30,918.0,59.0,5.5,12.2,460.0,867.08,711.17
2018,12,27,10,45,928.0,59.5,5.65,12.55,481.0,873.28,714.75
2018,12,27,11,0,938.0,60.0,5.8,12.9,502.0,875.82,715.7
2018,12,27,11,15,944.0,60.0,5.9,13.0,515.0,870.62,711.35
2018,12,27,11,30,950.0,60.0,6.0,13.1,528.0,861.7,704.34
2018,12,27,11,45,953.5,60.5,6.05,13.25,534.5,847.66,693.22
2018,12,27,12,0,957.0,61.0,6.1,13.4,541.0,829.96,679.46
2018,12,27,12,15,957.5,61.0,6.15,13.35,539.5,805.73,661.32
2018,12,27,12,30,958.0,61.0,6.2,13.3,538.0,778.12,640.62
2018,12,27,12,45,955.0,60.5,6.2,13.3,528.5,744.19,614.7
2018,12,27,13,0,952.0,60.0,6.2,13.3,519.0,707.34,586.29
2018,12,27,13,15,945.0,59.5,6.2,13.2,502.0,665.26,551.61
2018,12,27,13,30,938.0,59.0,6.2,13.1,485.0,620.92,514.4
2018,12,27,13,45,926.5,58.0,6.15,13.0,460.5,571.55,472.17
2018,12,27,14,0,915.0,57.0,6.1,12.9,436.0,520.8,427.77
2018,12,27,14,15,897.5,55.0,5.95,12.7,404.5,465.15,378.28
2018,12,27,14,30,880.0,53.0,5.8,12.5,373.0,409.26,327.36
2018,12,27,14,45,853.5,51.5,5.7,12.3,336.5,350.86,273.42
2018,12,27,15,0,827.0,50.0,5.6,12.1,300.0,293.71,219.75
2018,12,27,15,15,789.5,47.0,5.6,12.1,259.0,233.4,163.75
2018,12,27,15,30,752.0,44.0,5.6,12.1,218.0,176.58,112.3
2018,12,27,15,45,691.5,40.0,4.95,11.1,175.5,119.68,66.15
2018,12,27,16,0,631.0,36.0,4.3,10.1,133.0,69.38,33.06
2018,12,27,16,15,525.5,29.5,4.1,9.55,93.0,26.01,16.85
2018,12,27,16,30,420.0,23.0,3.9,9.0,53.0,20.88,7.83
2018,12,27,16,45,229.0,13.5,3.7,8.5,28.0,12.28,0.0
2018,12,27,17,0,38.0,4.0,3.5,8.0,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.45,7.8,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,28,7,15,112.5,7.5,1.7,2.35,11.0,0.0,0.0
2018,12,28,7,30,225.0,15.0,1.8,3.2,22.0,144.33,0.0
2018,12,28,7,45,400.0,22.5,1.95,4.05,59.0,301.33,196.08
2018,12,28,8,0,575.0,30.0,2.1,4.9,96.0,446.93,367.51
2018,12,28,8,15,649.5,35.0,2.25,5.6,139.0,524.95,439.6
2018,12,28,8,30,724.0,40.0,2.4,6.3,182.0,605.36,507.76
2018,12,28,8,45,748.0,44.5,2.55,7.0,220.0,649.02,543.97
2018,12,28,9,0,772.0,49.0,2.7,7.7,258.0,691.29,577.33
2018,12,28,9,15,822.0,49.5,2.75,8.3,300.5,739.43,613.38
2018,12,28,9,30,872.0,50.0,2.8,8.9,343.0,793.61,652.66
2018,12,28,9,45,891.5,51.0,2.85,9.45,376.0,821.68,671.45
2018,12,28,10,0,911.0,52.0,2.9,10.0,409.0,846.95,687.97
